Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,45,549.0,99.0,1.4,14.85,300.0,453.82,369.16
2018,1,11,15,0,542.0,89.0,1.4,14.8,272.0,425.59,346.81
2018,1,11,15,15,476.5,85.0,1.4,14.8,232.0,370.78,302.4
2018,1,11,15,30,411.0,81.0,1.4,14.8,192.0,316.09,257.35
2018,1,11,15,45,289.5,74.0,1.3,14.5,146.0,237.19,191.91
2018,1,11,16,0,168.0,67.0,1.2,14.2,100.0,158.99,126.5
2018,1,11,16,15,93.5,53.0,1.2,14.0,70.5,101.44,77.83
2018,1,11,16,30,19.0,39.0,1.2,13.8,41.0,50.92,35.17
2018,1,11,16,45,32.0,24.0,1.25,13.55,25.5,40.49,16.22
2018,1,11,17,0,45.0,9.0,1.3,13.3,10.0,21.25,0.0
2018,1,11,17,15,22.5,4.5,1.4,13.2,5.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,12,7,15,53.0,5.5,2.15,11.75,6.0,0.0,0.0
2018,1,12,7,30,106.0,11.0,2.2,12.0,12.0,10.81,0.0
2018,1,12,7,45,269.0,20.0,2.25,12.2,41.0,16.16,0.0
2018,1,12,8,0,432.0,29.0,2.3,12.4,70.0,41.31,16.79
2018,1,12,8,15,519.0,34.5,2.4,12.65,109.0,79.36,39.65
2018,1,12,8,30,606.0,40.0,2.5,12.9,148.0,124.75,72.73
2018,1,12,8,45,659.0,43.5,2.6,13.1,188.5,169.82,110.71
2018,1,12,9,0,712.0,47.0,2.7,13.3,229.0,219.17,154.35
2018,1,12,9,15,746.0,50.0,2.8,13.6,268.0,266.45,197.59
2018,1,12,9,30,780.0,53.0,2.9,13.9,307.0,315.44,242.04
2018,1,12,9,45,800.5,56.0,3.0,14.2,341.0,360.76,283.06
2018,1,12,10,0,821.0,59.0,3.1,14.5,375.0,405.97,323.07
2018,1,12,10,15,837.5,60.5,3.05,14.7,404.0,446.58,358.41
2018,1,12,10,30,854.0,62.0,3.0,14.9,433.0,486.73,392.42
2018,1,12,10,45,801.5,77.5,2.95,15.1,440.0,506.07,409.03
2018,1,12,11,0,749.0,93.0,2.9,15.3,447.0,519.36,420.17
2018,1,12,11,15,625.0,127.0,2.9,15.4,429.0,505.16,408.92
2018,1,12,11,30,501.0,161.0,2.9,15.5,411.0,480.0,388.57
2018,1,12,11,45,573.0,147.0,2.85,15.6,437.5,524.38,424.28
2018,1,12,12,0,645.0,133.0,2.8,15.7,464.0,567.23,458.1
2018,1,12,12,15,592.5,146.5,2.85,15.75,451.0,557.37,450.06
2018,1,12,12,30,540.0,160.0,2.9,15.8,438.0,541.62,437.7
2018,1,12,12,45,539.0,158.5,2.95,15.9,433.0,544.28,440.19
2018,1,12,13,0,538.0,157.0,3.0,16.0,428.0,544.94,441.01
2018,1,12,13,15,540.5,150.5,3.05,16.0,416.5,540.43,438.19
2018,1,12,13,30,543.0,144.0,3.1,16.0,405.0,533.84,433.74
2018,1,12,13,45,574.5,131.0,3.15,16.0,396.0,540.43,439.8
2018,1,12,14,0,606.0,118.0,3.2,16.0,387.0,541.24,441.3
2018,1,12,14,15,611.5,110.5,3.2,15.95,367.5,528.33,431.6
2018,1,12,14,30,617.0,103.0,3.2,15.9,348.0,513.0,419.83
2018,1,12,14,45,481.5,110.5,3.2,15.85,292.0,424.75,348.89
2018,1,12,15,0,346.0,118.0,3.2,15.8,236.0,345.06,283.63
2018,1,12,15,15,319.5,107.0,3.2,15.8,206.0,309.39,254.2
2018,1,12,15,30,293.0,96.0,3.2,15.8,176.0,266.66,218.37
2018,1,12,15,45,235.0,82.5,2.9,15.3,140.0,214.52,174.26
2018,1,12,16,0,177.0,69.0,2.6,14.8,104.0,165.82,132.54
2018,1,12,16,15,224.0,54.5,2.55,14.5,87.5,169.24,132.48
2018,1,12,16,30,271.0,40.0,2.5,14.2,71.0,161.4,120.11
2018,1,12,16,45,201.5,27.5,2.5,13.9,45.0,110.56,57.27
2018,1,12,17,0,132.0,15.0,2.5,13.6,19.0,51.48,0.0
2018,1,12,17,15,66.0,7.5,2.5,13.5,9.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,4.4,9.65,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,4.55,9.45,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,4.9,9.45,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,5.05,9.55,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,5.1,9.6,0.0,0.0,0.0
2018,1,13,7,15,8.0,4.0,5.35,9.85,4.0,0.0,0.0
2018,1,13,7,30,16.0,8.0,5.6,10.1,8.0,7.86,0.0
2018,1,13,7,45,81.0,22.0,5.8,10.35,29.0,18.43,0.0
2018,1,13,8,0,146.0,36.0,6.0,10.6,50.0,37.49,20.37
2018,1,13,8,15,199.0,49.5,6.05,10.8,79.0,63.62,39.61
2018,1,13,8,30,252.0,63.0,6.1,11.0,108.0,95.86,64.64
2018,1,13,8,45,284.5,76.0,6.1,11.25,139.5,128.88,92.71
2018,1,13,9,0,317.0,89.0,6.1,11.5,171.0,164.83,124.21
2018,1,13,9,15,381.5,95.0,6.05,11.85,209.0,205.76,159.42
2018,1,13,9,30,446.0,101.0,6.0,12.2,247.0,251.93,199.48
2018,1,13,9,45,479.0,107.5,5.95,12.5,279.5,291.58,234.7
2018,1,13,10,0,512.0,114.0,5.9,12.8,312.0,332.94,270.94
2018,1,13,10,15,571.0,113.0,5.8,13.2,349.5,381.8,312.6
2018,1,13,10,30,630.0,112.0,5.7,13.6,387.0,431.79,354.68
2018,1,13,10,45,759.5,88.5,5.65,13.95,437.0,496.61,408.78
2018,1,13,11,0,889.0,65.0,5.6,14.3,487.0,565.29,465.39
2018,1,13,11,15,895.0,65.0,5.4,14.65,502.0,593.37,487.91
2018,1,13,11,30,901.0,65.0,5.2,15.0,517.0,618.91,507.95
2018,1,13,11,45,904.5,66.0,5.0,15.3,526.0,641.31,525.1
2018,1,13,12,0,908.0,67.0,4.8,15.6,535.0,660.83,539.58
2018,1,13,12,15,903.5,67.5,4.65,15.85,534.0,671.53,547.28
2018,1,13,12,30,899.0,68.0,4.5,16.1,533.0,678.99,551.83
2018,1,13,12,45,827.5,85.0,4.4,16.35,509.0,660.28,536.39
2018,1,13,13,0,756.0,102.0,4.3,16.6,485.0,636.41,516.58
2018,1,13,13,15,673.0,119.5,4.2,16.7,453.5,600.64,487.79
2018,1,13,13,30,590.0,137.0,4.1,16.8,422.0,562.12,456.85
2018,1,13,13,45,644.0,116.5,4.05,16.9,415.0,572.25,465.94
2018,1,13,14,0,698.0,96.0,4.0,17.0,408.0,578.22,471.42
2018,1,13,14,15,704.5,87.0,3.9,17.0,385.5,562.66,459.42
2018,1,13,14,30,711.0,78.0,3.8,17.0,363.0,544.28,445.06
2018,1,13,14,45,674.0,77.0,3.7,16.95,329.0,506.57,414.82
2018,1,13,15,0,637.0,76.0,3.6,16.9,295.0,468.31,383.67
2018,1,13,15,15,627.5,68.0,3.6,16.9,263.0,436.74,357.53
2018,1,13,15,30,618.0,60.0,3.6,16.9,231.0,403.75,329.33
2018,1,13,15,45,536.0,58.0,3.25,16.25,189.0,341.66,277.07
2018,1,13,16,0,454.0,56.0,2.9,15.6,147.0,283.51,227.12
2018,1,13,16,15,365.5,48.0,3.0,15.2,110.0,220.77,172.95
2018,1,13,16,30,277.0,40.0,3.1,14.8,73.0,164.1,122.58
2018,1,13,16,45,208.5,27.5,3.2,14.45,46.5,113.94,63.56
2018,1,13,17,0,140.0,15.0,3.3,14.1,20.0,54.08,0.0
2018,1,13,17,15,70.0,7.5,3.5,13.95,10.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,4.75,11.65,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,4.65,11.55,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,4.55,11.45,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.95,10.8,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.65,10.55,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,1,14,7,15,6.0,3.5,4.55,10.6,3.5,0.0,0.0
2018,1,14,7,30,12.0,7.0,4.5,10.7,7.0,6.88,0.0
2018,1,14,7,45,61.0,21.0,4.45,10.8,26.5,17.64,0.0
2018,1,14,8,0,110.0,35.0,4.4,10.9,46.0,35.31,19.56
2018,1,14,8,15,185.0,47.5,4.25,11.05,76.5,60.51,37.57
2018,1,14,8,30,260.0,60.0,4.1,11.2,107.0,94.17,62.81
2018,1,14,8,45,320.0,71.5,3.9,11.4,144.0,131.41,93.24
2018,1,14,9,0,380.0,83.0,3.7,11.6,181.0,174.22,129.6
2018,1,14,9,15,287.5,101.0,3.55,11.85,182.0,183.38,142.65
2018,1,14,9,30,195.0,119.0,3.4,12.1,183.0,184.67,147.5
2018,1,14,9,45,141.0,140.5,3.25,12.35,189.5,193.5,156.54
2018,1,14,10,0,87.0,162.0,3.1,12.6,196.0,196.94,160.1
2018,1,14,10,15,177.5,168.0,2.9,12.95,243.5,251.01,204.55
2018,1,14,10,30,268.0,174.0,2.7,13.3,291.0,312.42,254.65
2018,1,14,10,45,282.5,184.5,2.55,13.6,314.0,341.18,277.74
2018,1,14,11,0,297.0,195.0,2.4,13.9,337.0,370.15,300.73
2018,1,14,11,15,198.0,198.0,2.15,14.25,294.0,320.29,259.66
2018,1,14,11,30,99.0,201.0,1.9,14.6,251.0,264.11,213.08
2018,1,14,11,45,66.0,203.0,1.7,14.95,236.5,248.21,199.48
2018,1,14,12,0,33.0,205.0,1.5,15.3,222.0,230.89,184.49
2018,1,14,12,15,78.0,214.5,1.5,15.55,255.0,272.0,218.13
2018,1,14,12,30,123.0,224.0,1.5,15.8,288.0,320.79,257.12
2018,1,14,12,45,182.0,222.0,1.45,16.0,315.5,360.54,288.99
2018,1,14,13,0,241.0,220.0,1.4,16.2,343.0,407.62,325.99
2018,1,14,13,15,211.0,213.0,1.4,16.3,318.5,373.42,299.09
2018,1,14,13,30,181.0,206.0,1.4,16.4,294.0,345.91,277.55
2018,1,14,13,45,120.5,194.5,1.4,16.5,252.0,292.59,234.89
2018,1,14,14,0,60.0,183.0,1.4,16.6,210.0,232.51,186.32
2018,1,14,14,15,102.0,175.0,1.5,16.6,217.5,258.43,208.53
2018,1,14,14,30,144.0,167.0,1.6,16.6,225.0,275.32,223.05
2018,1,14,14,45,153.0,154.5,1.7,16.55,211.5,264.94,215.13
2018,1,14,15,0,162.0,142.0,1.8,16.5,198.0,253.7,206.39
2018,1,14,15,15,194.0,122.5,1.8,16.5,182.0,252.71,205.75
2018,1,14,15,30,226.0,103.0,1.8,16.5,166.0,241.77,196.53
2018,1,14,15,45,229.5,88.0,1.9,16.0,143.5,219.7,177.8
2018,1,14,16,0,233.0,73.0,2.0,15.5,121.0,196.73,157.5
2018,1,14,16,15,194.0,58.5,1.85,15.35,92.0,156.08,121.86
2018,1,14,16,30,155.0,44.0,1.7,15.2,63.0,118.18,87.85
2018,1,14,16,45,106.0,29.5,1.6,15.0,40.0,78.37,45.12
2018,1,14,17,0,57.0,15.0,1.5,14.8,17.0,30.91,0.0
2018,1,14,17,15,28.5,7.5,1.3,14.7,8.5,7.37,0.0
2018,1,14,17,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,15,7,15,0.0,3.0,2.65,12.55,3.0,0.0,0.0
2018,1,15,7,30,0.0,6.0,2.6,12.8,6.0,5.9,0.0
2018,1,15,7,45,10.0,20.5,2.55,13.0,21.5,18.96,0.0
2018,1,15,8,0,20.0,35.0,2.5,13.2,37.0,33.38,19.99
2018,1,15,8,15,37.0,51.5,2.6,13.35,57.5,51.97,36.07
2018,1,15,8,30,54.0,68.0,2.7,13.5,78.0,72.53,53.14
2018,1,15,8,45,92.5,85.0,2.8,13.7,107.0,99.9,75.24
2018,1,15,9,0,131.0,102.0,2.9,13.9,136.0,131.13,100.98
2018,1,15,9,15,256.0,107.0,2.8,14.1,187.0,180.38,139.74
2018,1,15,9,30,381.0,112.0,2.7,14.3,238.0,241.78,189.61
2018,1,15,9,45,432.0,117.0,2.55,14.5,274.0,284.16,225.53
2018,1,15,10,0,483.0,122.0,2.4,14.7,310.0,329.86,263.84
2018,1,15,10,15,489.5,131.0,2.45,14.9,334.0,362.23,291.39
2018,1,15,10,30,496.0,140.0,2.5,15.1,358.0,393.89,317.83
2018,1,15,10,45,475.5,153.5,2.55,15.3,371.5,415.15,335.39
2018,1,15,11,0,455.0,167.0,2.6,15.5,385.0,433.84,350.46
2018,1,15,11,15,359.5,187.0,2.6,15.5,363.0,408.0,329.86
2018,1,15,11,30,264.0,207.0,2.6,15.5,341.0,381.28,308.0
2018,1,15,11,45,205.5,220.5,2.55,15.5,326.0,360.23,290.73
2018,1,15,12,0,147.0,234.0,2.5,15.5,311.0,341.85,275.19
2018,1,15,12,15,170.0,233.5,2.45,15.45,322.5,359.81,289.99
2018,1,15,12,30,193.0,233.0,2.4,15.4,334.0,377.79,304.62
2018,1,15,12,45,181.5,230.5,2.3,15.4,324.5,369.93,298.19
2018,1,15,13,0,170.0,228.0,2.2,15.4,315.0,361.35,291.32
2018,1,15,13,15,119.0,214.5,2.15,15.4,274.5,312.83,252.27
2018,1,15,13,30,68.0,201.0,2.1,15.4,234.0,256.63,206.78
2018,1,15,13,45,88.0,197.0,2.0,15.4,238.0,266.39,215.43
2018,1,15,14,0,108.0,193.0,1.9,15.4,242.0,283.12,229.3
2018,1,15,14,15,132.0,182.5,1.85,15.45,238.5,286.62,232.74
2018,1,15,14,30,156.0,172.0,1.8,15.5,235.0,288.94,235.17
2018,1,15,14,45,227.5,147.0,1.7,15.5,231.0,308.86,252.35
2018,1,15,15,0,299.0,122.0,1.6,15.5,227.0,316.84,259.46
2018,1,15,15,15,343.5,107.0,1.6,15.5,214.5,325.11,265.8
2018,1,15,15,30,388.0,92.0,1.6,15.5,202.0,321.42,261.96
2018,1,15,15,45,346.5,81.5,1.45,15.35,168.0,276.93,224.21
2018,1,15,16,0,305.0,71.0,1.3,15.2,134.0,234.45,187.56
2018,1,15,16,15,261.5,57.5,1.25,15.05,102.5,189.92,148.76
2018,1,15,16,30,218.0,44.0,1.2,14.9,71.0,148.43,111.46
2018,1,15,16,45,153.0,30.5,1.15,14.8,45.5,102.18,62.83
2018,1,15,17,0,88.0,17.0,1.1,14.7,20.0,41.92,0.0
2018,1,15,17,15,44.0,8.5,1.05,14.7,10.0,8.36,0.0
2018,1,15,17,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,16,7,15,2.0,2.5,0.9,14.1,2.5,0.0,0.0
2018,1,16,7,30,4.0,5.0,0.9,14.2,5.0,4.91,0.0
2018,1,16,7,45,4.0,12.5,0.9,14.35,12.5,12.16,0.0
2018,1,16,8,0,4.0,20.0,0.9,14.5,20.0,19.45,9.51
2018,1,16,8,15,2.0,28.0,1.0,14.6,28.0,27.21,16.9
2018,1,16,8,30,0.0,36.0,1.1,14.7,36.0,34.76,23.71
2018,1,16,8,45,0.5,49.0,1.2,14.8,49.0,47.44,34.64
2018,1,16,9,0,1.0,62.0,1.3,14.9,62.0,60.13,45.5
2018,1,16,9,15,1.0,70.5,1.15,15.05,70.5,68.44,52.55
2018,1,16,9,30,1.0,79.0,1.0,15.2,79.0,76.77,59.51
2018,1,16,9,45,33.5,111.0,0.9,15.4,124.0,121.63,96.4
2018,1,16,10,0,66.0,143.0,0.8,15.6,169.0,168.99,134.86
2018,1,16,10,15,58.0,137.5,0.65,15.75,161.5,162.68,129.52
2018,1,16,10,30,50.0,132.0,0.5,15.9,154.0,155.54,123.61
2018,1,16,10,45,25.0,106.5,0.35,16.05,117.5,118.43,93.11
2018,1,16,11,0,0.0,81.0,0.2,16.2,81.0,78.34,59.84
2018,1,16,11,15,39.5,122.0,0.25,16.35,142.0,144.45,114.56
2018,1,16,11,30,79.0,163.0,0.3,16.5,203.0,212.08,168.78
2018,1,16,11,45,113.5,171.0,0.35,16.6,229.5,249.5,198.43
2018,1,16,12,0,148.0,179.0,0.4,16.7,256.0,283.2,225.17
2018,1,16,12,15,205.0,202.0,0.65,16.7,309.5,348.79,277.32
2018,1,16,12,30,262.0,225.0,0.9,16.7,363.0,422.47,334.64
2018,1,16,12,45,184.0,203.0,1.15,16.7,299.5,341.37,272.27
2018,1,16,13,0,106.0,181.0,1.4,16.7,236.0,265.47,212.62
2018,1,16,13,15,67.0,168.5,1.35,16.6,203.0,219.05,175.39
2018,1,16,13,30,28.0,156.0,1.3,16.5,170.0,179.36,142.86
2018,1,16,13,45,17.0,141.5,1.25,16.45,150.0,151.66,120.44
2018,1,16,14,0,6.0,127.0,1.2,16.4,130.0,129.45,102.25
2018,1,16,14,15,50.0,123.0,1.25,16.3,144.0,158.67,127.6
2018,1,16,14,30,94.0,119.0,1.3,16.2,158.0,188.5,153.02
2018,1,16,14,45,103.0,125.5,1.3,16.15,165.0,200.69,162.99
2018,1,16,15,0,112.0,132.0,1.3,16.1,172.0,212.87,172.87
2018,1,16,15,15,59.5,107.0,1.3,16.1,128.0,146.06,117.46
2018,1,16,15,30,7.0,82.0,1.3,16.1,84.0,85.37,66.47
2018,1,16,15,45,6.0,67.5,1.25,15.7,69.0,69.84,53.49
2018,1,16,16,0,5.0,53.0,1.2,15.3,54.0,54.32,40.26
2018,1,16,16,15,47.0,41.0,1.15,15.1,47.0,66.3,49.64
2018,1,16,16,30,89.0,29.0,1.1,14.9,40.0,72.22,52.51
2018,1,16,16,45,85.5,22.0,1.1,14.7,29.0,60.66,36.77
2018,1,16,17,0,82.0,15.0,1.1,14.5,18.0,38.46,0.0
2018,1,16,17,15,41.0,7.5,1.1,14.4,9.0,17.48,0.0
2018,1,16,17,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,17,7,15,0.0,2.0,1.45,12.55,2.0,0.0,0.0
2018,1,17,7,30,0.0,4.0,1.4,12.8,4.0,3.93,0.0
2018,1,17,7,45,0.0,14.0,1.35,13.0,14.0,13.51,0.0
2018,1,17,8,0,0.0,24.0,1.3,13.2,24.0,23.17,12.66
2018,1,17,8,15,0.0,35.5,1.25,13.4,35.5,34.24,22.94
2018,1,17,8,30,0.0,47.0,1.2,13.6,47.0,45.3,32.72
2018,1,17,8,45,0.0,62.5,1.15,13.8,62.5,60.23,45.63
2018,1,17,9,0,0.0,78.0,1.1,14.0,78.0,75.28,58.49
2018,1,17,9,15,1.0,77.0,1.05,14.2,77.5,74.73,58.02
2018,1,17,9,30,2.0,76.0,1.0,14.4,77.0,74.18,57.49
2018,1,17,9,45,1.0,64.5,1.0,14.6,65.0,62.72,47.76
2018,1,17,10,0,0.0,53.0,1.0,14.8,53.0,51.2,37.95
2018,1,17,10,15,4.5,92.0,1.05,14.9,94.0,91.21,71.47
2018,1,17,10,30,9.0,131.0,1.1,15.0,135.0,132.16,105.17
2018,1,17,10,45,9.5,141.0,1.2,15.15,145.5,142.77,113.59
2018,1,17,11,0,10.0,151.0,1.3,15.3,156.0,153.44,122.13
2018,1,17,11,15,11.5,165.0,1.45,15.4,171.0,168.84,134.53
2018,1,17,11,30,13.0,179.0,1.6,15.5,186.0,184.44,147.04
2018,1,17,11,45,59.0,196.0,1.7,15.6,227.0,236.38,189.67
2018,1,17,12,0,105.0,213.0,1.8,15.7,268.0,292.07,234.67
2018,1,17,12,15,129.5,221.5,1.8,15.75,289.5,320.2,257.08
2018,1,17,12,30,154.0,230.0,1.8,15.8,311.0,348.69,279.76
2018,1,17,12,45,188.5,229.0,1.85,15.9,327.5,373.55,299.89
2018,1,17,13,0,223.0,228.0,1.9,16.0,344.0,398.17,319.77
2018,1,17,13,15,185.5,224.5,1.9,15.95,319.0,369.99,297.3
2018,1,17,13,30,148.0,221.0,1.9,15.9,294.0,341.36,274.55
2018,1,17,13,45,151.0,210.0,1.95,15.9,282.0,331.39,267.36
2018,1,17,14,0,154.0,199.0,2.0,15.9,270.0,320.81,259.55
2018,1,17,14,15,192.0,185.0,2.0,15.8,268.0,328.85,267.18
2018,1,17,14,30,230.0,171.0,2.0,15.7,266.0,342.67,279.08
2018,1,17,14,45,232.5,155.0,2.05,15.6,244.5,322.34,263.27
2018,1,17,15,0,235.0,139.0,2.1,15.5,223.0,301.02,246.49
2018,1,17,15,15,286.0,119.5,2.1,15.5,210.5,301.6,247.36
2018,1,17,15,30,337.0,100.0,2.1,15.5,198.0,305.96,250.33
2018,1,17,15,45,316.5,87.0,1.9,15.05,167.5,270.45,220.14
2018,1,17,16,0,296.0,74.0,1.7,14.6,137.0,235.49,189.75
2018,1,17,16,15,254.5,60.0,1.65,14.4,105.5,191.29,151.12
2018,1,17,16,30,213.0,46.0,1.6,14.2,74.0,149.91,114.04
2018,1,17,16,45,144.0,32.5,1.5,13.95,48.0,103.44,68.29
2018,1,17,17,0,75.0,19.0,1.4,13.7,22.0,48.18,0.0
2018,1,17,17,15,37.5,9.5,1.4,13.65,11.0,18.68,0.0
2018,1,17,17,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,1,18,7,15,0.0,1.0,3.0,13.65,1.0,0.0,0.0
2018,1,18,7,30,0.0,2.0,3.2,13.8,2.0,1.97,0.0
2018,1,18,7,45,0.0,6.0,3.35,13.95,6.0,5.78,0.0
2018,1,18,8,0,0.0,10.0,3.5,14.1,10.0,9.64,1.96
2018,1,18,8,15,0.0,14.0,3.5,14.2,14.0,13.5,5.6
2018,1,18,8,30,0.0,18.0,3.5,14.3,18.0,17.36,9.04
2018,1,18,8,45,0.0,19.0,3.5,14.4,19.0,18.32,9.98
2018,1,18,9,0,0.0,20.0,3.5,14.5,20.0,19.29,10.86
2018,1,18,9,15,0.0,23.0,3.5,14.55,23.0,22.19,13.36
2018,1,18,9,30,0.0,26.0,3.5,14.6,26.0,25.09,15.83
2018,1,18,9,45,2.5,64.0,3.5,14.65,65.0,62.81,47.84
2018,1,18,10,0,5.0,102.0,3.5,14.7,104.0,101.06,79.92
2018,1,18,10,15,12.0,133.5,3.6,14.8,138.5,135.63,108.56
2018,1,18,10,30,19.0,165.0,3.7,14.9,173.0,171.11,137.68
2018,1,18,10,45,11.0,128.0,3.75,14.95,132.5,130.58,104.02
2018,1,18,11,0,3.0,91.0,3.8,15.0,92.0,89.81,69.97
2018,1,18,11,15,1.5,62.5,3.85,15.0,63.0,61.3,46.09
2018,1,18,11,30,0.0,34.0,3.9,15.0,34.0,32.84,22.11
2018,1,18,11,45,0.0,64.0,3.9,15.05,64.0,61.87,46.48
2018,1,18,12,0,0.0,94.0,3.9,15.1,94.0,91.07,70.77
2018,1,18,12,15,0.0,114.0,3.9,15.15,114.0,111.0,87.23
2018,1,18,12,30,0.0,134.0,3.9,15.2,134.0,131.22,103.88
2018,1,18,12,45,0.0,137.5,3.95,15.2,137.5,134.91,106.92
2018,1,18,13,0,0.0,141.0,4.0,15.2,141.0,138.67,110.07
2018,1,18,13,15,0.0,122.5,4.05,15.15,122.5,119.94,94.73
2018,1,18,13,30,0.0,104.0,4.1,15.1,104.0,101.29,79.4
2018,1,18,13,45,0.0,106.0,4.15,15.0,106.0,103.45,81.34
2018,1,18,14,0,0.0,108.0,4.2,14.9,108.0,105.69,83.36
2018,1,18,14,15,6.0,113.0,4.25,14.75,115.5,115.08,91.55
2018,1,18,14,30,12.0,118.0,4.3,14.6,123.0,124.52,99.77
2018,1,18,14,45,14.5,109.5,4.3,14.45,115.0,117.42,94.08
2018,1,18,15,0,17.0,101.0,4.3,14.3,107.0,110.2,88.23
2018,1,18,15,15,82.5,102.0,4.3,14.3,126.5,159.56,130.77
2018,1,18,15,30,148.0,103.0,4.3,14.3,146.0,195.08,160.72
2018,1,18,15,45,158.5,88.5,4.1,14.0,128.5,186.75,153.04
2018,1,18,16,0,169.0,74.0,3.9,13.7,111.0,170.16,137.99
2018,1,18,16,15,126.0,57.0,3.85,13.6,81.0,126.33,99.75
2018,1,18,16,30,83.0,40.0,3.8,13.5,51.0,85.22,63.88
2018,1,18,16,45,53.0,25.5,3.75,13.35,31.5,49.46,31.06
2018,1,18,17,0,23.0,11.0,3.7,13.2,12.0,19.13,0.0
2018,1,18,17,15,11.5,5.5,3.8,13.1,6.0,8.3,0.0
2018,1,18,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,4.1,11.45,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,19,7,15,45.5,7.5,2.8,11.15,8.5,0.0,0.0
2018,1,19,7,30,91.0,15.0,2.8,11.4,17.0,14.74,0.0
2018,1,19,7,45,213.5,26.5,2.85,11.7,45.0,21.09,0.7
2018,1,19,8,0,336.0,38.0,2.9,12.0,73.0,47.22,23.99
2018,1,19,8,15,431.5,45.0,2.95,12.1,112.5,81.86,45.32
2018,1,19,8,30,527.0,52.0,3.0,12.2,152.0,126.31,77.95
2018,1,19,8,45,413.5,51.5,3.05,12.35,141.5,131.86,89.72
2018,1,19,9,0,300.0,51.0,3.1,12.5,131.0,124.52,90.47
2018,1,19,9,15,330.5,67.0,3.1,12.55,168.0,164.75,125.97
2018,1,19,9,30,361.0,83.0,3.1,12.6,205.0,207.46,163.44
2018,1,19,9,45,570.5,79.0,3.05,12.6,295.5,302.1,241.15
2018,1,19,10,0,780.0,75.0,3.0,12.6,386.0,411.74,330.9
2018,1,19,10,15,798.0,77.0,2.95,12.65,416.0,453.72,367.08
2018,1,19,10,30,816.0,79.0,2.9,12.7,446.0,494.96,402.05
2018,1,19,10,45,828.0,80.5,2.9,12.7,469.5,531.47,432.71
2018,1,19,11,0,840.0,82.0,2.9,12.7,493.0,566.32,461.42
2018,1,19,11,15,848.0,83.5,2.95,12.75,510.0,596.93,486.37
2018,1,19,11,30,856.0,85.0,3.0,12.8,527.0,625.26,509.16
2018,1,19,11,45,813.0,96.5,3.05,12.85,522.5,629.46,512.63
2018,1,19,12,0,770.0,108.0,3.1,12.9,518.0,630.86,513.79
2018,1,19,12,15,482.5,100.5,3.2,12.9,357.5,442.5,365.75
2018,1,19,12,30,195.0,93.0,3.3,12.9,197.0,240.52,199.59
2018,1,19,12,45,130.5,116.0,3.45,12.9,185.5,216.89,179.14
2018,1,19,13,0,66.0,139.0,3.6,12.9,174.0,186.37,152.33
2018,1,19,13,15,296.5,134.5,3.75,12.85,284.0,362.77,302.01
2018,1,19,13,30,527.0,130.0,3.9,12.8,394.0,520.36,431.15
2018,1,19,13,45,619.5,117.5,4.05,12.75,415.5,566.79,468.9
2018,1,19,14,0,712.0,105.0,4.2,12.7,437.0,609.02,503.67
2018,1,19,14,15,633.0,112.0,4.3,12.65,394.5,555.75,461.23
2018,1,19,14,30,554.0,119.0,4.4,12.6,352.0,502.34,418.4
2018,1,19,14,45,660.0,94.0,4.5,12.55,349.5,529.04,441.54
2018,1,19,15,0,766.0,69.0,4.6,12.5,347.0,545.11,455.24
2018,1,19,15,15,734.0,66.0,4.6,12.5,309.0,502.95,419.91
2018,1,19,15,30,702.0,63.0,4.6,12.5,271.0,460.27,383.48
2018,1,19,15,45,653.0,58.5,4.6,12.25,229.5,410.28,340.31
2018,1,19,16,0,604.0,54.0,4.6,12.0,188.0,359.14,294.98
2018,1,19,16,15,513.0,48.5,4.55,11.8,145.0,290.92,234.62
2018,1,19,16,30,422.0,43.0,4.5,11.6,102.0,228.46,178.16
2018,1,19,16,45,306.0,32.5,4.4,11.4,67.0,159.0,111.93
2018,1,19,17,0,190.0,22.0,4.3,11.2,32.0,90.26,0.0
2018,1,19,17,15,95.0,11.0,4.35,11.1,16.0,34.96,0.0
2018,1,19,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,4.45,10.85,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,4.55,10.75,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,4.65,10.7,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,4.75,10.65,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,4.85,10.55,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,4.95,10.45,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,5.0,10.35,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,5.0,10.25,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,4.95,10.15,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,4.9,9.85,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,4.9,9.75,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,4.9,9.65,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,4.85,9.55,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,4.8,9.45,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,4.75,9.35,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,4.65,9.25,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,4.6,9.15,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,4.6,9.05,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,4.6,8.95,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,4.55,8.95,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,4.5,9.05,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,1,20,7,15,72.5,7.5,4.55,9.5,9.0,0.0,0.0
2018,1,20,7,30,145.0,15.0,4.6,9.9,18.0,14.74,0.0
2018,1,20,7,45,285.0,24.0,4.7,10.3,48.0,19.65,1.48
2018,1,20,8,0,425.0,33.0,4.8,10.7,78.0,45.96,20.94
2018,1,20,8,15,514.0,39.0,4.8,10.95,119.0,83.99,43.97
2018,1,20,8,30,603.0,45.0,4.8,11.2,160.0,131.9,79.78
2018,1,20,8,45,658.5,49.0,4.85,11.4,202.5,178.6,119.76
2018,1,20,9,0,714.0,53.0,4.9,11.6,245.0,229.96,165.75
2018,1,20,9,15,750.0,55.5,4.9,11.8,285.0,278.31,210.59
2018,1,20,9,30,786.0,58.0,4.9,12.0,325.0,328.61,256.85
2018,1,20,9,45,812.0,59.5,4.9,12.15,361.0,375.63,300.0
2018,1,20,10,0,838.0,61.0,4.9,12.3,397.0,422.53,342.17
2018,1,20,10,15,853.0,62.5,4.9,12.4,427.0,464.55,379.58
2018,1,20,10,30,868.0,64.0,4.9,12.5,457.0,505.44,415.19
2018,1,20,10,45,878.0,66.0,4.9,12.65,481.0,542.83,447.09
2018,1,20,11,0,888.0,68.0,4.9,12.8,505.0,578.31,476.74
2018,1,20,11,15,894.0,69.0,4.95,12.85,521.5,608.2,501.78
2018,1,20,11,30,900.0,70.0,5.0,12.9,538.0,635.57,524.43
2018,1,20,11,45,902.0,71.0,5.05,13.0,547.0,657.71,542.55
2018,1,20,12,0,904.0,72.0,5.1,13.1,556.0,676.9,558.15
2018,1,20,12,15,833.0,92.0,5.15,13.15,539.0,668.22,550.81
2018,1,20,12,30,762.0,112.0,5.2,13.2,522.0,653.66,538.83
2018,1,20,12,45,756.0,112.0,5.2,13.25,515.0,656.35,541.29
2018,1,20,13,0,750.0,112.0,5.2,13.3,508.0,656.21,541.43
2018,1,20,13,15,814.0,93.0,5.2,13.3,513.0,678.4,560.11
2018,1,20,13,30,878.0,74.0,5.2,13.3,518.0,695.11,573.55
2018,1,20,13,45,868.5,73.0,5.2,13.3,497.0,681.96,563.87
2018,1,20,14,0,859.0,72.0,5.2,13.3,476.0,669.96,555.29
2018,1,20,14,15,846.5,70.0,5.2,13.3,449.0,647.96,538.46
2018,1,20,14,30,834.0,68.0,5.2,13.3,422.0,623.4,519.04
2018,1,20,14,45,817.0,65.5,5.25,13.25,389.0,593.07,494.9
2018,1,20,15,0,800.0,63.0,5.3,13.2,356.0,560.79,468.61
2018,1,20,15,15,770.0,60.0,5.3,13.2,317.5,518.81,433.55
2018,1,20,15,30,740.0,57.0,5.3,13.2,279.0,476.15,397.04
2018,1,20,15,45,697.0,53.0,5.0,12.85,237.5,425.44,352.93
2018,1,20,16,0,654.0,49.0,4.7,12.5,196.0,375.67,308.4
2018,1,20,16,15,582.5,44.0,4.55,12.2,154.0,313.86,253.08
2018,1,20,16,30,511.0,39.0,4.4,11.9,112.0,260.11,203.12
2018,1,20,16,45,359.5,30.5,4.2,11.6,73.0,176.54,126.14
2018,1,20,17,0,208.0,22.0,4.0,11.3,34.0,97.19,0.0
2018,1,20,17,15,104.0,11.0,3.95,11.2,17.0,37.52,0.0
2018,1,20,17,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,21,7,15,29.0,6.0,1.45,11.1,6.5,0.0,0.0
2018,1,21,7,30,58.0,12.0,1.3,11.3,13.0,11.8,0.0
2018,1,21,7,45,98.5,25.5,1.2,11.5,33.5,21.26,3.25
2018,1,21,8,0,139.0,39.0,1.1,11.7,54.0,40.39,23.47
2018,1,21,8,15,300.0,47.5,1.15,11.85,99.5,71.89,42.41
2018,1,21,8,30,461.0,56.0,1.2,12.0,145.0,121.5,76.84
2018,1,21,8,45,568.0,57.0,1.25,12.2,193.0,168.55,114.04
2018,1,21,9,0,675.0,58.0,1.3,12.4,241.0,226.18,162.09
2018,1,21,9,15,671.5,66.0,1.45,12.5,272.0,266.19,200.02
2018,1,21,9,30,668.0,74.0,1.6,12.6,303.0,305.37,236.7
2018,1,21,9,45,503.0,110.5,1.8,12.75,293.5,307.92,244.83
2018,1,21,10,0,338.0,147.0,2.0,12.9,284.0,294.04,237.2
2018,1,21,10,15,395.0,150.0,2.1,12.95,321.5,341.49,276.83
2018,1,21,10,30,452.0,153.0,2.2,13.0,359.0,389.45,316.36
2018,1,21,10,45,339.0,162.0,2.35,13.1,321.0,350.73,286.08
2018,1,21,11,0,226.0,171.0,2.5,13.2,283.0,307.7,251.37
2018,1,21,11,15,218.5,192.5,2.55,13.2,303.5,333.43,272.18
2018,1,21,11,30,211.0,214.0,2.6,13.2,324.0,353.06,287.68
2018,1,21,11,45,292.5,214.0,2.65,13.25,369.5,416.68,339.4
2018,1,21,12,0,374.0,214.0,2.7,13.3,415.0,477.18,387.95
2018,1,21,12,15,298.5,224.0,2.7,13.35,385.0,444.07,360.62
2018,1,21,12,30,223.0,234.0,2.7,13.4,355.0,401.26,325.9
2018,1,21,12,45,167.0,236.0,2.7,13.45,326.0,367.69,298.51
2018,1,21,13,0,111.0,238.0,2.7,13.5,297.0,325.82,264.25
2018,1,21,13,15,123.0,232.5,2.65,13.55,296.5,336.74,273.48
2018,1,21,13,30,135.0,227.0,2.6,13.6,296.0,340.01,276.5
2018,1,21,13,45,117.0,216.0,2.6,13.65,274.0,315.83,257.07
2018,1,21,14,0,99.0,205.0,2.6,13.7,252.0,283.91,231.46
2018,1,21,14,15,104.0,193.5,2.55,13.7,240.5,274.36,224.27
2018,1,21,14,30,109.0,182.0,2.5,13.7,229.0,271.83,222.56
2018,1,21,14,45,87.0,160.0,2.45,13.7,195.5,224.58,183.95
2018,1,21,15,0,65.0,138.0,2.4,13.7,162.0,185.43,151.62
2018,1,21,15,15,44.5,126.5,2.4,13.7,142.0,160.51,130.7
2018,1,21,15,30,24.0,115.0,2.4,13.7,122.0,136.8,110.59
2018,1,21,15,45,26.0,99.0,2.2,13.45,105.5,120.31,96.73
2018,1,21,16,0,28.0,83.0,2.0,13.2,89.0,103.6,82.36
2018,1,21,16,15,14.0,63.5,2.1,13.05,66.5,71.44,54.72
2018,1,21,16,30,0.0,44.0,2.2,12.9,44.0,44.58,31.57
2018,1,21,16,45,0.0,29.0,2.3,12.8,29.0,28.89,17.26
2018,1,21,17,0,0.0,14.0,2.4,12.7,14.0,13.51,0.0
2018,1,21,17,15,0.0,7.0,2.5,12.65,7.0,6.88,0.0
2018,1,21,17,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
