Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,1,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,2,1,7,15,37.5,9.0,1.7,13.4,10.5,8.85,0.0
2018,2,1,7,30,75.0,18.0,1.8,13.7,21.0,15.19,0.0
2018,2,1,7,45,140.5,32.5,1.9,14.0,48.0,25.66,14.32
2018,2,1,8,0,206.0,47.0,2.0,14.3,75.0,52.49,31.17
2018,2,1,8,15,255.5,61.0,2.05,14.5,109.0,84.07,53.93
2018,2,1,8,30,305.0,75.0,2.1,14.7,143.0,120.81,83.0
2018,2,1,8,45,354.5,86.5,2.1,14.9,181.5,160.13,115.72
2018,2,1,9,0,404.0,98.0,2.1,15.1,220.0,204.11,153.14
2018,2,1,9,15,433.5,108.0,2.1,15.35,256.0,244.69,188.48
2018,2,1,9,30,463.0,118.0,2.1,15.6,292.0,287.36,225.19
2018,2,1,9,45,489.0,126.0,2.1,15.9,326.0,328.47,260.08
2018,2,1,10,0,515.0,134.0,2.1,16.2,360.0,370.81,295.27
2018,2,1,10,15,523.0,143.5,2.15,16.5,387.0,406.79,324.86
2018,2,1,10,30,531.0,153.0,2.2,16.8,414.0,442.12,353.27
2018,2,1,10,45,565.5,151.5,2.25,17.1,441.5,480.26,383.6
2018,2,1,11,0,600.0,150.0,2.3,17.4,469.0,521.31,415.6
2018,2,1,11,15,645.5,141.0,2.35,17.6,494.5,559.6,445.53
2018,2,1,11,30,691.0,132.0,2.4,17.8,520.0,597.97,475.19
2018,2,1,11,45,746.5,117.5,2.45,18.0,543.5,636.7,505.05
2018,2,1,12,0,802.0,103.0,2.5,18.2,567.0,673.35,533.12
2018,2,1,12,15,789.5,107.5,2.55,18.35,565.5,682.74,539.76
2018,2,1,12,30,777.0,112.0,2.6,18.5,564.0,688.96,544.19
2018,2,1,12,45,784.0,108.5,2.7,18.7,561.0,697.64,550.7
2018,2,1,13,0,791.0,105.0,2.8,18.9,558.0,703.44,555.2
2018,2,1,13,15,793.5,100.5,2.8,19.0,546.5,701.88,554.18
2018,2,1,13,30,796.0,96.0,2.8,19.1,535.0,697.28,551.11
2018,2,1,13,45,781.0,95.0,2.85,19.2,512.5,680.92,539.75
2018,2,1,14,0,766.0,94.0,2.9,19.3,490.0,661.9,526.53
2018,2,1,14,15,783.5,84.5,2.85,19.25,471.0,653.54,521.16
2018,2,1,14,30,801.0,75.0,2.8,19.2,452.0,641.63,513.11
2018,2,1,14,45,777.0,74.0,2.8,19.2,418.0,608.61,488.55
2018,2,1,15,0,753.0,73.0,2.8,19.2,384.0,573.99,462.15
2018,2,1,15,15,747.5,65.5,2.8,19.2,349.5,541.83,437.35
2018,2,1,15,30,742.0,58.0,2.8,19.2,315.0,507.52,410.11
2018,2,1,15,45,711.0,54.5,2.5,18.6,274.5,462.12,373.26
2018,2,1,16,0,680.0,51.0,2.2,18.0,234.0,416.8,335.33
2018,2,1,16,15,604.0,48.5,2.2,17.6,189.0,351.88,281.08
2018,2,1,16,30,528.0,46.0,2.2,17.2,144.0,294.56,231.42
2018,2,1,16,45,405.5,40.5,2.2,16.75,103.0,218.39,166.26
2018,2,1,17,0,283.0,35.0,2.2,16.3,62.0,151.62,104.81
2018,2,1,17,15,171.5,22.5,2.25,16.15,36.0,84.73,0.0
2018,2,1,17,30,60.0,10.0,2.3,16.0,10.0,24.54,0.0
2018,2,1,17,45,30.0,5.0,2.3,15.85,5.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,2,7,15,21.0,9.0,1.4,15.05,10.0,8.85,0.0
2018,2,2,7,30,42.0,18.0,1.5,15.3,20.0,16.03,0.0
2018,2,2,7,45,124.5,33.5,1.6,15.5,48.5,28.32,16.67
2018,2,2,8,0,207.0,49.0,1.7,15.7,77.0,54.75,32.75
2018,2,2,8,15,283.0,60.0,1.9,15.9,114.5,86.75,54.69
2018,2,2,8,30,359.0,71.0,2.1,16.1,152.0,126.63,85.17
2018,2,2,8,45,435.5,77.5,2.25,16.35,196.0,169.96,120.35
2018,2,2,9,0,512.0,84.0,2.4,16.6,240.0,221.55,163.59
2018,2,2,9,15,587.0,83.5,2.55,16.7,287.0,271.65,206.47
2018,2,2,9,30,662.0,83.0,2.7,16.8,334.0,327.8,254.42
2018,2,2,9,45,592.0,107.5,2.8,16.95,348.5,355.09,280.25
2018,2,2,10,0,522.0,132.0,2.9,17.1,363.0,373.28,297.4
2018,2,2,10,15,460.0,158.5,2.95,17.2,372.5,392.17,313.77
2018,2,2,10,30,398.0,185.0,3.0,17.3,382.0,405.2,324.53
2018,2,2,10,45,404.0,194.5,3.05,17.4,403.0,434.19,347.78
2018,2,2,11,0,410.0,204.0,3.1,17.5,424.0,462.47,370.04
2018,2,2,11,15,435.5,205.0,3.15,17.65,445.5,493.44,394.4
2018,2,2,11,30,461.0,206.0,3.2,17.8,467.0,524.34,418.46
2018,2,2,11,45,471.0,208.0,3.2,17.95,478.5,545.44,434.55
2018,2,2,12,0,481.0,210.0,3.2,18.1,490.0,565.29,449.61
2018,2,2,12,15,534.0,192.5,3.2,18.25,504.5,593.61,472.03
2018,2,2,12,30,587.0,175.0,3.2,18.4,519.0,620.98,493.58
2018,2,2,12,45,667.5,146.5,3.2,18.55,534.5,658.83,523.34
2018,2,2,13,0,748.0,118.0,3.2,18.7,550.0,691.04,548.38
2018,2,2,13,15,777.0,106.0,3.15,18.75,546.0,698.48,553.72
2018,2,2,13,30,806.0,94.0,3.1,18.8,542.0,705.09,558.72
2018,2,2,13,45,803.0,90.0,3.1,18.85,522.5,693.95,550.98
2018,2,2,14,0,800.0,86.0,3.1,18.9,503.0,679.86,541.26
2018,2,2,14,15,738.0,96.5,3.0,18.85,465.5,640.23,512.19
2018,2,2,14,30,676.0,107.0,2.9,18.8,428.0,597.89,479.65
2018,2,2,14,45,676.5,98.0,2.8,18.8,399.5,574.61,462.29
2018,2,2,15,0,677.0,89.0,2.7,18.8,371.0,548.86,442.58
2018,2,2,15,15,715.5,75.0,2.7,18.8,348.0,535.68,432.8
2018,2,2,15,30,754.0,61.0,2.7,18.8,325.0,520.55,420.64
2018,2,2,15,45,728.0,57.5,2.4,18.4,285.5,477.34,385.19
2018,2,2,16,0,702.0,54.0,2.1,18.0,246.0,433.78,348.47
2018,2,2,16,15,648.0,49.0,2.1,17.7,201.5,375.24,299.34
2018,2,2,16,30,594.0,44.0,2.1,17.4,157.0,319.27,250.66
2018,2,2,16,45,455.5,39.0,2.1,17.1,111.5,237.34,180.88
2018,2,2,17,0,317.0,34.0,2.1,16.8,66.0,163.43,114.5
2018,2,2,17,15,206.5,22.5,2.1,16.65,39.0,95.32,0.0
2018,2,2,17,30,96.0,11.0,2.1,16.5,12.0,34.6,0.0
2018,2,2,17,45,48.0,5.5,2.1,16.35,6.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,2,3,7,15,122.5,11.0,3.4,13.35,17.0,10.81,0.0
2018,2,3,7,30,245.0,22.0,3.5,13.7,34.0,18.54,0.0
2018,2,3,7,45,389.0,29.5,3.55,14.05,73.0,25.42,14.78
2018,2,3,8,0,533.0,37.0,3.6,14.4,112.0,65.8,31.31
2018,2,3,8,15,605.5,42.0,3.55,14.65,157.0,109.08,59.79
2018,2,3,8,30,678.0,47.0,3.5,14.9,202.0,159.74,99.78
2018,2,3,8,45,722.5,50.5,3.4,15.15,246.5,209.64,143.49
2018,2,3,9,0,767.0,54.0,3.3,15.4,291.0,263.09,191.4
2018,2,3,9,15,796.0,56.5,3.3,15.8,332.5,313.74,237.38
2018,2,3,9,30,825.0,59.0,3.3,16.2,374.0,365.67,283.65
2018,2,3,9,45,847.0,61.0,3.3,16.6,412.0,415.11,326.93
2018,2,3,10,0,869.0,63.0,3.3,17.0,450.0,464.29,368.81
2018,2,3,10,15,883.0,64.5,3.25,17.35,481.5,508.64,405.76
2018,2,3,10,30,897.0,66.0,3.2,17.7,513.0,551.73,440.65
2018,2,3,10,45,906.5,67.0,3.2,18.05,538.0,590.21,471.22
2018,2,3,11,0,916.0,68.0,3.2,18.4,563.0,626.63,499.47
2018,2,3,11,15,922.5,69.0,3.15,18.7,581.0,658.9,523.88
2018,2,3,11,30,929.0,70.0,3.1,19.0,599.0,688.56,545.81
2018,2,3,11,45,932.0,70.5,3.05,19.3,609.5,712.5,561.96
2018,2,3,12,0,935.0,71.0,3.0,19.6,620.0,733.38,575.84
2018,2,3,12,15,934.0,71.5,2.9,19.85,621.5,748.22,585.23
2018,2,3,12,30,933.0,72.0,2.8,20.1,623.0,759.71,592.26
2018,2,3,12,45,929.5,72.5,2.75,20.35,617.0,765.95,595.91
2018,2,3,13,0,926.0,73.0,2.7,20.6,611.0,768.76,597.27
2018,2,3,13,15,921.0,72.5,2.65,20.7,597.5,765.91,595.09
2018,2,3,13,30,916.0,72.0,2.6,20.8,584.0,759.67,590.66
2018,2,3,13,45,908.0,70.5,2.55,20.9,563.0,746.77,581.62
2018,2,3,14,0,900.0,69.0,2.5,21.0,542.0,730.68,570.44
2018,2,3,14,15,888.0,68.5,2.5,20.95,514.5,709.89,556.55
2018,2,3,14,30,876.0,68.0,2.5,20.9,487.0,686.34,540.64
2018,2,3,14,45,857.5,66.0,2.5,20.85,452.5,654.12,518.25
2018,2,3,15,0,839.0,64.0,2.5,20.8,418.0,623.94,496.18
2018,2,3,15,15,814.0,61.5,2.5,20.8,378.0,583.16,465.23
2018,2,3,15,30,789.0,59.0,2.5,20.8,338.0,541.23,432.62
2018,2,3,15,45,754.5,55.5,2.2,20.25,295.0,492.06,393.4
2018,2,3,16,0,720.0,52.0,1.9,19.7,252.0,443.09,353.13
2018,2,3,16,15,666.5,48.0,1.85,19.35,207.5,385.07,304.92
2018,2,3,16,30,613.0,44.0,1.8,19.0,163.0,329.5,257.02
2018,2,3,16,45,524.5,38.0,1.75,18.7,120.0,264.49,200.47
2018,2,3,17,0,436.0,32.0,1.7,18.4,77.0,203.52,143.28
2018,2,3,17,15,270.5,22.0,1.7,18.35,45.0,115.51,15.73
2018,2,3,17,30,105.0,12.0,1.7,18.3,13.0,38.09,0.0
2018,2,3,17,45,52.5,6.0,1.65,18.2,6.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.55,18.1,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.5,18.05,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,2,4,7,15,3.0,7.0,2.1,13.9,7.0,6.88,0.0
2018,2,4,7,30,6.0,14.0,2.2,14.2,14.0,13.53,0.0
2018,2,4,7,45,17.5,27.0,2.3,14.5,29.0,25.61,15.19
2018,2,4,8,0,29.0,40.0,2.4,14.8,44.0,39.74,26.33
2018,2,4,8,15,39.5,54.5,2.45,14.95,62.5,56.51,40.21
2018,2,4,8,30,50.0,69.0,2.5,15.1,81.0,74.54,55.32
2018,2,4,8,45,49.5,86.0,2.5,15.3,99.5,93.64,71.84
2018,2,4,9,0,49.0,103.0,2.5,15.5,118.0,112.8,88.26
2018,2,4,9,15,57.0,124.0,2.55,15.8,144.0,138.59,109.73
2018,2,4,9,30,65.0,145.0,2.6,16.1,170.0,165.3,131.74
2018,2,4,9,45,86.5,153.0,2.65,16.4,190.0,185.69,148.33
2018,2,4,10,0,108.0,161.0,2.7,16.7,210.0,210.0,168.14
2018,2,4,10,15,277.0,169.0,2.75,17.0,305.5,310.55,249.59
2018,2,4,10,30,446.0,177.0,2.8,17.3,401.0,425.13,340.58
2018,2,4,10,45,394.0,197.5,2.8,17.65,402.5,433.77,346.51
2018,2,4,11,0,342.0,218.0,2.8,18.0,404.0,433.68,345.74
2018,2,4,11,15,473.0,190.0,2.8,18.2,456.5,504.35,402.02
2018,2,4,11,30,604.0,162.0,2.8,18.4,509.0,578.18,459.58
2018,2,4,11,45,645.0,152.5,2.85,18.6,528.5,611.67,485.14
2018,2,4,12,0,686.0,143.0,2.9,18.8,548.0,644.33,510.11
2018,2,4,12,15,695.5,140.5,2.85,18.85,552.5,660.63,522.21
2018,2,4,12,30,705.0,138.0,2.8,18.9,557.0,674.59,532.59
2018,2,4,12,45,779.0,116.0,2.8,19.0,575.5,709.97,559.18
2018,2,4,13,0,853.0,94.0,2.8,19.1,594.0,745.33,584.64
2018,2,4,13,15,877.0,86.0,2.8,19.1,590.0,751.68,589.35
2018,2,4,13,30,901.0,78.0,2.8,19.1,586.0,758.61,594.84
2018,2,4,13,45,894.5,76.5,2.8,19.1,565.5,746.94,587.01
2018,2,4,14,0,888.0,75.0,2.8,19.1,545.0,732.1,577.11
2018,2,4,14,15,878.0,73.0,2.8,19.05,517.5,711.14,562.92
2018,2,4,14,30,868.0,71.0,2.8,19.0,490.0,687.37,546.65
2018,2,4,14,45,855.5,68.0,2.8,19.0,457.0,658.12,526.11
2018,2,4,15,0,843.0,65.0,2.8,19.0,424.0,630.62,505.88
2018,2,4,15,15,818.5,63.0,2.8,19.0,384.5,590.53,475.14
2018,2,4,15,30,794.0,61.0,2.8,19.0,345.0,549.23,442.73
2018,2,4,15,45,761.5,57.5,2.55,18.7,302.0,500.84,403.67
2018,2,4,16,0,729.0,54.0,2.3,18.4,259.0,452.48,363.47
2018,2,4,16,15,676.0,49.5,2.2,18.05,213.5,393.53,314.09
2018,2,4,16,30,623.0,45.0,2.1,17.7,168.0,336.99,265.04
2018,2,4,16,45,535.5,39.0,2.05,17.4,124.5,271.6,207.83
2018,2,4,17,0,448.0,33.0,2.0,17.1,81.0,210.1,150.46
2018,2,4,17,15,291.5,23.5,1.95,17.05,48.5,124.9,33.57
2018,2,4,17,30,135.0,14.0,1.9,17.0,16.0,47.93,0.0
2018,2,4,17,45,67.5,7.0,1.85,16.9,8.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,5,7,15,114.5,11.0,0.8,15.55,17.5,10.81,0.0
2018,2,5,7,30,229.0,22.0,0.8,15.7,35.0,18.07,0.0
2018,2,5,7,45,366.0,31.0,0.85,15.85,74.5,28.16,13.99
2018,2,5,8,0,503.0,40.0,0.9,16.0,114.0,67.37,32.87
2018,2,5,8,15,575.0,45.5,1.0,16.2,158.5,110.21,61.49
2018,2,5,8,30,647.0,51.0,1.1,16.4,203.0,161.43,101.76
2018,2,5,8,45,693.5,55.0,1.25,16.55,248.0,211.01,144.54
2018,2,5,9,0,740.0,59.0,1.4,16.7,293.0,264.42,191.55
2018,2,5,9,15,773.0,61.5,1.5,16.95,335.5,315.37,236.82
2018,2,5,9,30,806.0,64.0,1.6,17.2,378.0,368.04,282.76
2018,2,5,9,45,830.5,65.5,1.7,17.45,416.0,417.49,325.31
2018,2,5,10,0,855.0,67.0,1.8,17.7,454.0,466.86,366.72
2018,2,5,10,15,870.0,68.0,1.85,17.95,485.5,510.87,402.86
2018,2,5,10,30,885.0,69.0,1.9,18.2,517.0,553.72,437.16
2018,2,5,10,45,868.5,77.0,2.0,18.45,534.5,584.41,461.55
2018,2,5,11,0,852.0,85.0,2.1,18.7,552.0,613.22,483.88
2018,2,5,11,15,764.5,114.5,2.1,18.9,543.5,615.48,484.71
2018,2,5,11,30,677.0,144.0,2.1,19.1,535.0,609.9,479.48
2018,2,5,11,45,635.5,160.0,2.1,19.35,532.0,615.06,482.55
2018,2,5,12,0,594.0,176.0,2.1,19.6,529.0,616.21,482.42
2018,2,5,12,15,603.0,173.5,2.15,19.75,533.5,631.09,493.78
2018,2,5,12,30,612.0,171.0,2.2,19.9,538.0,643.92,503.48
2018,2,5,12,45,652.0,157.5,2.3,20.05,545.0,665.91,520.79
2018,2,5,13,0,692.0,144.0,2.4,20.2,552.0,685.6,536.32
2018,2,5,13,15,707.0,134.0,2.5,20.15,543.0,687.73,539.21
2018,2,5,13,30,722.0,124.0,2.6,20.1,534.0,686.94,539.94
2018,2,5,13,45,737.5,113.5,2.65,20.05,519.5,682.89,537.94
2018,2,5,14,0,753.0,103.0,2.7,20.0,505.0,673.15,531.9
2018,2,5,14,15,720.5,105.0,2.75,19.7,473.5,645.27,512.81
2018,2,5,14,30,688.0,107.0,2.8,19.4,442.0,613.29,489.82
2018,2,5,14,45,690.0,99.0,2.85,19.15,415.0,591.88,474.94
2018,2,5,15,0,692.0,91.0,2.9,18.9,388.0,567.91,457.64
2018,2,5,15,15,737.0,75.0,2.9,18.9,365.0,556.5,449.46
2018,2,5,15,30,782.0,59.0,2.9,18.9,342.0,542.46,438.42
2018,2,5,15,45,748.5,56.0,2.75,18.15,299.5,494.39,400.35
2018,2,5,16,0,715.0,53.0,2.6,17.4,257.0,446.45,361.24
2018,2,5,16,15,662.5,49.0,2.45,16.9,212.5,388.69,312.62
2018,2,5,16,30,610.0,45.0,2.3,16.4,168.0,333.33,264.36
2018,2,5,16,45,523.0,39.0,2.2,15.95,125.0,268.28,207.26
2018,2,5,17,0,436.0,33.0,2.1,15.5,82.0,207.28,150.81
2018,2,5,17,15,297.0,24.5,2.05,15.35,50.5,129.33,48.04
2018,2,5,17,30,158.0,16.0,2.0,15.2,19.0,56.15,0.0
2018,2,5,17,45,79.0,8.0,2.0,15.05,9.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,2,6,7,15,138.5,12.0,2.8,14.9,20.0,11.8,0.0
2018,2,6,7,30,277.0,24.0,2.9,15.3,40.0,19.97,0.0
2018,2,6,7,45,442.0,29.5,3.0,15.7,83.0,30.25,14.62
2018,2,6,8,0,607.0,35.0,3.1,16.1,126.0,72.1,32.87
2018,2,6,8,15,674.5,39.0,3.2,16.25,173.0,118.57,64.25
2018,2,6,8,30,742.0,43.0,3.3,16.4,220.0,171.77,106.95
2018,2,6,8,45,785.5,46.0,3.4,16.55,267.0,225.72,154.45
2018,2,6,9,0,829.0,49.0,3.5,16.7,314.0,281.93,204.99
2018,2,6,9,15,856.5,51.0,3.55,16.9,357.5,334.81,253.13
2018,2,6,9,30,884.0,53.0,3.6,17.1,401.0,388.67,301.24
2018,2,6,9,45,903.0,55.0,3.6,17.25,439.5,439.61,346.02
2018,2,6,10,0,922.0,57.0,3.6,17.4,478.0,490.13,389.24
2018,2,6,10,15,935.0,58.5,3.6,17.65,511.0,536.39,427.83
2018,2,6,10,30,948.0,60.0,3.6,17.9,544.0,581.18,464.2
2018,2,6,10,45,954.5,61.5,3.55,18.1,569.0,620.48,495.39
2018,2,6,11,0,961.0,63.0,3.5,18.3,594.0,657.37,523.98
2018,2,6,11,15,966.0,63.5,3.45,18.5,611.5,689.64,548.5
2018,2,6,11,30,971.0,64.0,3.4,18.7,629.0,719.05,569.45
2018,2,6,11,45,975.0,63.5,3.4,18.85,639.5,743.66,586.55
2018,2,6,12,0,979.0,63.0,3.4,19.0,650.0,765.07,601.33
2018,2,6,12,15,978.5,64.0,3.35,19.15,652.5,781.57,612.38
2018,2,6,12,30,978.0,65.0,3.3,19.3,655.0,794.55,620.99
2018,2,6,12,45,973.0,66.5,3.3,19.45,649.0,801.18,625.43
2018,2,6,13,0,968.0,68.0,3.3,19.6,643.0,804.2,627.45
2018,2,6,13,15,961.5,67.0,3.25,19.65,628.0,799.65,624.21
2018,2,6,13,30,955.0,66.0,3.2,19.7,613.0,791.54,618.6
2018,2,6,13,45,947.0,66.0,3.2,19.8,592.0,780.01,610.82
2018,2,6,14,0,939.0,66.0,3.2,19.9,571.0,765.15,600.77
2018,2,6,14,15,928.0,64.5,3.15,19.8,542.5,743.2,585.84
2018,2,6,14,30,917.0,63.0,3.1,19.7,514.0,718.29,568.78
2018,2,6,14,45,900.5,62.0,3.0,19.65,479.0,687.47,546.96
2018,2,6,15,0,884.0,61.0,2.9,19.6,444.0,654.37,523.28
2018,2,6,15,15,861.5,59.0,2.9,19.6,404.0,614.28,492.84
2018,2,6,15,30,839.0,57.0,2.9,19.6,364.0,572.82,460.57
2018,2,6,15,45,804.0,54.0,2.55,19.0,319.0,525.71,422.8
2018,2,6,16,0,769.0,51.0,2.2,18.4,274.0,474.85,381.05
2018,2,6,16,15,717.5,47.0,2.15,18.0,227.0,415.29,331.68
2018,2,6,16,30,666.0,43.0,2.1,17.6,180.0,358.0,282.32
2018,2,6,16,45,582.5,38.0,2.05,17.2,135.5,289.45,222.72
2018,2,6,17,0,499.0,33.0,2.0,16.8,91.0,226.58,165.01
2018,2,6,17,15,348.5,25.0,1.95,16.8,56.5,147.47,65.99
2018,2,6,17,30,198.0,17.0,1.9,16.8,22.0,67.89,0.0
2018,2,6,17,45,99.0,8.5,1.85,16.75,11.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.25,17.35,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,2,7,7,15,130.5,12.0,3.45,12.9,20.0,11.8,0.0
2018,2,7,7,30,261.0,24.0,3.6,13.3,40.0,19.71,0.79
2018,2,7,7,45,402.5,31.5,3.7,13.65,81.5,30.71,14.98
2018,2,7,8,0,544.0,39.0,3.8,14.0,123.0,73.13,35.94
2018,2,7,8,15,611.5,44.0,3.7,14.3,168.0,117.3,66.43
2018,2,7,8,30,679.0,49.0,3.6,14.6,213.0,168.33,107.7
2018,2,7,8,45,722.5,52.0,3.5,14.85,258.0,218.25,151.87
2018,2,7,9,0,766.0,55.0,3.4,15.1,303.0,271.65,199.92
2018,2,7,9,15,795.0,58.0,3.25,15.5,345.5,323.32,246.6
2018,2,7,9,30,824.0,61.0,3.1,15.9,388.0,376.31,293.36
2018,2,7,9,45,844.5,63.0,2.95,16.25,426.0,425.63,336.11
2018,2,7,10,0,865.0,65.0,2.8,16.6,464.0,474.53,377.17
2018,2,7,10,15,879.0,66.0,2.65,17.05,495.5,518.63,413.07
2018,2,7,10,30,893.0,67.0,2.5,17.5,527.0,561.46,446.77
2018,2,7,10,45,902.5,68.5,2.4,18.0,552.5,600.7,476.69
2018,2,7,11,0,912.0,70.0,2.3,18.5,578.0,637.89,504.17
2018,2,7,11,15,918.5,70.5,2.1,18.75,596.0,669.81,526.93
2018,2,7,11,30,925.0,71.0,1.9,19.0,614.0,699.12,546.34
2018,2,7,11,45,928.5,71.5,1.75,19.3,624.5,723.55,561.41
2018,2,7,12,0,932.0,72.0,1.6,19.6,635.0,744.93,574.09
2018,2,7,12,15,931.5,73.0,1.5,19.8,637.5,760.79,583.43
2018,2,7,12,30,931.0,74.0,1.4,20.0,640.0,773.29,590.46
2018,2,7,12,45,926.5,75.0,1.3,20.2,634.0,779.4,593.1
2018,2,7,13,0,922.0,76.0,1.2,20.4,628.0,782.06,593.49
2018,2,7,13,15,917.0,75.5,1.1,20.55,614.5,779.22,590.33
2018,2,7,13,30,912.0,75.0,1.0,20.7,601.0,772.98,585.01
2018,2,7,13,45,904.0,74.0,0.9,20.8,580.0,760.62,575.73
2018,2,7,14,0,896.0,73.0,0.8,20.9,559.0,745.06,564.43
2018,2,7,14,15,884.0,72.0,0.75,20.9,531.0,723.57,550.06
2018,2,7,14,30,872.0,71.0,0.7,20.9,503.0,699.31,533.85
2018,2,7,14,45,855.0,69.0,0.6,20.9,468.5,667.89,511.95
2018,2,7,15,0,838.0,67.0,0.5,20.9,434.0,638.5,491.05
2018,2,7,15,15,814.5,64.5,0.5,20.9,394.5,598.25,462.42
2018,2,7,15,30,791.0,62.0,0.5,20.9,355.0,556.74,432.17
2018,2,7,15,45,757.5,59.5,0.4,20.6,312.0,508.63,395.56
2018,2,7,16,0,724.0,57.0,0.3,20.3,269.0,460.59,357.89
2018,2,7,16,15,672.0,52.0,0.35,20.0,223.0,401.1,311.48
2018,2,7,16,30,620.0,47.0,0.4,19.7,177.0,343.99,264.94
2018,2,7,16,45,534.5,41.5,0.45,19.35,133.0,279.04,210.76
2018,2,7,17,0,449.0,36.0,0.5,19.0,89.0,217.77,157.04
2018,2,7,17,15,309.0,26.5,0.5,18.8,55.5,138.65,69.08
2018,2,7,17,30,169.0,17.0,0.5,18.6,22.0,60.85,0.0
2018,2,7,17,45,84.5,8.5,0.55,18.4,11.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.55,17.55,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.65,16.95,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.25,14.05,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.2,13.95,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.35,13.8,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,8,6,45,24.0,3.0,1.1,13.45,2.0,0.0,0.0
2018,2,8,7,0,48.0,6.0,1.2,13.4,4.0,0.0,0.0
2018,2,8,7,15,174.5,15.5,1.3,13.65,24.5,15.24,0.0
2018,2,8,7,30,301.0,25.0,1.4,13.9,45.0,20.52,3.34
2018,2,8,7,45,417.5,33.0,1.5,14.1,85.0,33.31,16.36
2018,2,8,8,0,534.0,41.0,1.6,14.3,125.0,74.02,36.71
2018,2,8,8,15,554.0,50.0,1.5,14.5,162.5,115.99,67.67
2018,2,8,8,30,574.0,59.0,1.4,14.7,200.0,159.67,104.62
2018,2,8,8,45,600.0,69.0,1.3,14.9,242.0,207.24,146.49
2018,2,8,9,0,626.0,79.0,1.2,15.1,284.0,256.75,190.28
2018,2,8,9,15,724.5,71.5,1.15,15.4,339.0,315.56,239.58
2018,2,8,9,30,823.0,64.0,1.1,15.7,394.0,381.37,294.07
2018,2,8,9,45,849.0,64.5,1.05,16.05,433.0,431.61,336.16
2018,2,8,10,0,875.0,65.0,1.0,16.4,472.0,481.88,376.95
2018,2,8,10,15,888.5,66.5,1.0,16.8,504.0,526.76,412.58
2018,2,8,10,30,902.0,68.0,1.0,17.2,536.0,570.31,446.1
2018,2,8,10,45,913.0,69.5,1.05,17.65,562.5,610.84,476.75
2018,2,8,11,0,924.0,71.0,1.1,18.1,589.0,649.38,505.2
2018,2,8,11,15,931.0,71.5,1.1,18.45,607.5,682.06,528.56
2018,2,8,11,30,938.0,72.0,1.1,18.8,626.0,712.09,548.73
2018,2,8,11,45,941.0,72.5,1.15,19.15,636.5,736.53,564.89
2018,2,8,12,0,944.0,73.0,1.2,19.5,647.0,757.85,578.93
2018,2,8,12,15,945.5,72.5,1.25,19.8,649.5,773.73,589.41
2018,2,8,12,30,947.0,72.0,1.3,20.1,652.0,786.23,597.71
2018,2,8,12,45,946.5,71.5,1.35,20.4,647.0,793.8,602.77
2018,2,8,13,0,946.0,71.0,1.4,20.7,642.0,797.86,605.6
2018,2,8,13,15,941.5,71.0,1.5,20.8,628.5,795.94,605.51
2018,2,8,13,30,937.0,71.0,1.6,20.9,615.0,790.53,603.15
2018,2,8,13,45,929.5,70.0,1.7,21.0,594.0,778.32,596.15
2018,2,8,14,0,922.0,69.0,1.8,21.1,573.0,762.8,586.9
2018,2,8,14,15,911.0,67.5,1.85,21.05,544.5,741.01,573.14
2018,2,8,14,30,900.0,66.0,1.9,21.0,516.0,716.3,557.27
2018,2,8,14,45,884.5,64.5,1.95,20.95,481.5,685.79,537.07
2018,2,8,15,0,869.0,63.0,2.0,20.9,447.0,652.98,514.96
2018,2,8,15,15,846.5,61.0,2.0,20.9,407.0,613.1,485.63
2018,2,8,15,30,824.0,59.0,2.0,20.9,367.0,575.77,457.09
2018,2,8,15,45,791.5,56.0,1.95,20.25,323.0,526.4,419.51
2018,2,8,16,0,759.0,53.0,1.9,19.6,279.0,476.99,380.54
2018,2,8,16,15,710.5,49.0,1.95,19.05,232.5,418.86,333.38
2018,2,8,16,30,662.0,45.0,2.0,18.5,186.0,362.76,285.87
2018,2,8,16,45,582.0,39.5,2.0,17.95,141.0,294.61,227.25
2018,2,8,17,0,502.0,34.0,2.0,17.4,96.0,232.02,170.87
2018,2,8,17,15,356.0,26.0,2.05,17.15,60.0,154.91,85.62
2018,2,8,17,30,210.0,18.0,2.1,16.9,24.0,73.13,0.0
2018,2,8,17,45,105.0,9.0,2.15,16.65,12.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,6,45,35.0,3.5,0.7,13.9,2.5,0.0,0.0
2018,2,9,7,0,70.0,7.0,0.7,14.0,5.0,0.0,0.0
2018,2,9,7,15,202.5,16.0,0.7,14.3,26.5,15.73,0.0
2018,2,9,7,30,335.0,25.0,0.7,14.6,48.0,20.27,5.03
2018,2,9,7,45,447.0,32.5,0.7,14.85,89.0,34.36,16.23
2018,2,9,8,0,559.0,40.0,0.7,15.1,130.0,77.84,38.57
2018,2,9,8,15,638.5,43.0,0.65,15.35,177.5,122.88,69.38
2018,2,9,8,30,718.0,46.0,0.6,15.6,225.0,176.08,111.61
2018,2,9,8,45,760.0,49.0,0.55,15.85,271.5,228.04,156.71
2018,2,9,9,0,802.0,52.0,0.5,16.1,318.0,284.05,205.51
2018,2,9,9,15,830.0,54.0,0.5,16.4,361.0,336.21,251.11
2018,2,9,9,30,858.0,56.0,0.5,16.7,404.0,389.46,296.4
2018,2,9,9,45,877.5,57.5,0.5,17.0,442.0,439.3,337.8
2018,2,9,10,0,897.0,59.0,0.5,17.3,480.0,488.83,377.57
2018,2,9,10,15,910.0,60.5,0.7,17.6,512.5,534.39,414.9
2018,2,9,10,30,923.0,62.0,0.9,17.9,545.0,578.53,450.34
2018,2,9,10,45,931.0,63.5,1.05,18.2,570.5,618.07,481.22
2018,2,9,11,0,939.0,65.0,1.2,18.5,596.0,655.38,509.87
2018,2,9,11,15,944.5,66.0,1.35,18.8,614.0,688.08,534.74
2018,2,9,11,30,950.0,67.0,1.5,19.1,632.0,718.02,555.98
2018,2,9,11,45,945.5,70.0,1.7,19.45,640.5,740.23,571.95
2018,2,9,12,0,941.0,73.0,1.9,19.8,649.0,759.01,585.58
2018,2,9,12,15,937.5,74.0,2.0,19.85,650.0,772.86,595.68
2018,2,9,12,30,934.0,75.0,2.1,19.9,651.0,783.24,603.5
2018,2,9,12,45,887.0,87.5,2.15,19.95,630.5,770.09,594.53
2018,2,9,13,0,840.0,100.0,2.2,20.0,610.0,757.2,586.04
2018,2,9,13,15,847.0,94.5,2.25,20.0,599.5,758.11,587.54
2018,2,9,13,30,854.0,89.0,2.3,20.0,589.0,755.72,586.7
2018,2,9,13,45,807.0,98.0,2.35,20.05,557.5,725.84,566.21
2018,2,9,14,0,760.0,107.0,2.4,20.1,526.0,693.53,544.05
2018,2,9,14,15,739.5,105.0,2.4,19.95,496.0,669.26,527.76
2018,2,9,14,30,719.0,103.0,2.4,19.8,466.0,640.38,507.67
2018,2,9,14,45,720.0,94.5,2.45,19.7,437.0,616.96,491.41
2018,2,9,15,0,721.0,86.0,2.5,19.6,408.0,590.88,472.74
2018,2,9,15,15,699.0,82.0,2.5,19.6,371.0,552.94,443.92
2018,2,9,15,30,677.0,78.0,2.5,19.6,334.0,514.0,413.72
2018,2,9,15,45,569.0,84.0,2.45,18.9,281.5,436.7,353.15
2018,2,9,16,0,461.0,90.0,2.4,18.2,229.0,362.11,293.38
2018,2,9,16,15,366.5,83.0,2.35,17.65,182.0,289.91,234.19
2018,2,9,16,30,272.0,76.0,2.3,17.1,135.0,224.62,179.48
2018,2,9,16,45,226.5,60.5,2.25,16.5,101.5,176.9,138.32
2018,2,9,17,0,181.0,45.0,2.2,15.9,68.0,132.99,99.36
2018,2,9,17,15,127.0,30.0,2.25,15.65,42.5,89.44,52.38
2018,2,9,17,30,73.0,15.0,2.3,15.4,17.0,34.22,0.0
2018,2,9,17,45,36.5,7.5,2.4,15.15,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.15,12.65,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.05,12.4,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,4.75,11.75,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,2,10,6,45,31.0,4.0,3.5,11.95,3.0,0.0,0.0
2018,2,10,7,0,62.0,8.0,3.5,12.1,6.0,0.0,0.0
2018,2,10,7,15,203.5,17.5,3.7,12.4,29.0,17.2,0.0
2018,2,10,7,30,345.0,27.0,3.9,12.7,52.0,22.1,7.62
2018,2,10,7,45,460.0,33.5,4.15,13.05,93.5,36.7,17.45
2018,2,10,8,0,575.0,40.0,4.4,13.4,135.0,80.48,40.18
2018,2,10,8,15,576.0,50.0,4.4,13.7,170.5,121.76,71.96
2018,2,10,8,30,577.0,60.0,4.4,14.0,206.0,164.25,109.46
2018,2,10,8,45,618.0,68.0,4.4,14.25,251.5,213.86,153.31
2018,2,10,9,0,659.0,76.0,4.4,14.5,297.0,266.92,200.75
2018,2,10,9,15,749.5,68.5,4.4,14.8,351.0,325.3,251.5
2018,2,10,9,30,840.0,61.0,4.4,15.1,405.0,390.17,307.44
2018,2,10,9,45,857.5,64.0,4.45,15.4,443.0,440.03,351.38
2018,2,10,10,0,875.0,67.0,4.5,15.7,481.0,489.46,393.82
2018,2,10,10,15,888.5,68.0,4.4,15.9,513.0,534.03,431.16
2018,2,10,10,30,902.0,69.0,4.3,16.1,545.0,577.26,466.37
2018,2,10,10,45,813.5,97.5,4.15,16.35,542.0,588.74,474.89
2018,2,10,11,0,725.0,126.0,4.0,16.6,539.0,591.57,476.2
2018,2,10,11,15,647.5,155.5,4.0,16.8,533.0,594.43,477.44
2018,2,10,11,30,570.0,185.0,4.0,17.0,527.0,588.42,471.55
2018,2,10,11,45,555.5,193.5,3.95,17.2,531.5,601.89,481.33
2018,2,10,12,0,541.0,202.0,3.9,17.4,536.0,612.88,488.98
2018,2,10,12,15,593.0,185.5,4.05,17.5,552.5,646.66,515.93
2018,2,10,12,30,645.0,169.0,4.2,17.6,569.0,677.39,540.44
2018,2,10,12,45,662.0,161.0,4.3,17.75,569.0,688.78,549.62
2018,2,10,13,0,679.0,153.0,4.4,17.9,569.0,697.71,557.19
2018,2,10,13,15,773.5,121.5,4.55,17.9,585.5,737.23,588.39
2018,2,10,13,30,868.0,90.0,4.7,17.9,602.0,770.61,614.27
2018,2,10,13,45,896.5,80.5,4.9,17.95,593.0,772.12,616.82
2018,2,10,14,0,925.0,71.0,5.1,18.0,584.0,773.98,619.9
2018,2,10,14,15,857.5,84.0,5.15,17.9,541.5,731.92,589.72
2018,2,10,14,30,790.0,97.0,5.2,17.8,499.0,684.17,555.06
2018,2,10,14,45,767.0,91.5,5.25,17.65,460.0,646.12,527.46
2018,2,10,15,0,744.0,86.0,5.3,17.5,421.0,606.38,497.25
2018,2,10,15,15,740.5,78.5,5.3,17.5,387.0,575.52,473.16
2018,2,10,15,30,737.0,71.0,5.3,17.5,353.0,542.39,446.6
2018,2,10,15,45,725.0,65.0,5.1,17.1,315.0,503.96,415.18
2018,2,10,16,0,713.0,59.0,4.9,16.7,277.0,464.21,381.64
2018,2,10,16,15,681.5,53.0,4.8,16.35,234.0,413.62,338.18
2018,2,10,16,30,650.0,47.0,4.7,16.0,191.0,363.79,293.78
2018,2,10,16,45,551.5,42.5,4.6,15.65,144.0,292.09,230.64
2018,2,10,17,0,453.0,38.0,4.5,15.3,97.0,225.52,170.6
2018,2,10,17,15,354.0,29.0,4.6,15.1,63.5,161.37,101.15
2018,2,10,17,30,255.0,20.0,4.7,14.9,30.0,88.39,0.0
2018,2,10,17,45,127.5,10.0,4.85,14.75,15.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.2,13.65,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,11,6,45,43.5,4.5,2.0,12.2,3.5,0.0,0.0
2018,2,11,7,0,87.0,9.0,2.2,12.2,7.0,0.0,0.0
2018,2,11,7,15,247.5,18.0,2.2,12.45,32.5,17.69,0.0
2018,2,11,7,30,408.0,27.0,2.2,12.7,58.0,21.83,8.71
2018,2,11,7,45,515.0,33.5,2.2,12.9,101.5,41.12,19.6
2018,2,11,8,0,622.0,40.0,2.2,13.1,145.0,85.72,42.52
2018,2,11,8,15,481.0,60.0,2.6,13.3,156.0,120.13,74.81
2018,2,11,8,30,340.0,80.0,3.0,13.5,167.0,139.45,98.62
2018,2,11,8,45,296.0,105.5,3.4,13.7,192.0,172.58,130.26
2018,2,11,9,0,252.0,131.0,3.8,13.9,217.0,200.73,157.06
2018,2,11,9,15,255.0,143.5,4.3,13.95,240.0,228.02,181.48
