Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,0,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,3,14,6,15,15.5,4.0,3.1,11.25,4.5,0.0,0.0
2018,3,14,6,30,31.0,8.0,3.3,11.6,9.0,7.86,0.0
2018,3,14,6,45,15.5,17.5,3.5,11.95,18.0,16.8,2.8
2018,3,14,7,0,0.0,27.0,3.7,12.3,27.0,26.07,16.69
2018,3,14,7,15,0.0,41.5,3.95,12.4,41.5,39.82,28.0
2018,3,14,7,30,0.0,56.0,4.2,12.5,56.0,53.55,40.11
2018,3,14,7,45,64.0,86.0,4.45,12.55,106.0,88.69,67.42
2018,3,14,8,0,128.0,116.0,4.7,12.6,156.0,131.16,101.05
2018,3,14,8,15,115.5,127.0,4.75,12.55,168.0,147.13,115.78
2018,3,14,8,30,103.0,138.0,4.8,12.5,180.0,161.45,128.9
2018,3,14,8,45,51.5,99.5,4.9,12.5,120.5,114.21,90.7
2018,3,14,9,0,0.0,61.0,5.0,12.5,61.0,58.96,44.59
2018,3,14,9,15,0.0,67.0,4.95,12.45,67.0,64.78,49.4
2018,3,14,9,30,0.0,73.0,4.9,12.4,73.0,70.6,54.16
2018,3,14,9,45,3.0,118.0,4.85,12.35,120.0,115.82,91.88
2018,3,14,10,0,6.0,163.0,4.8,12.3,167.0,161.39,129.4
2018,3,14,10,15,153.5,206.0,4.7,12.3,310.5,302.38,247.25
2018,3,14,10,30,301.0,249.0,4.6,12.3,454.0,455.37,371.26
2018,3,14,10,45,509.0,212.0,4.5,12.25,573.5,583.88,475.24
2018,3,14,11,0,717.0,175.0,4.4,12.2,693.0,722.91,584.41
2018,3,14,11,15,779.0,154.0,4.3,12.2,728.5,770.91,619.63
2018,3,14,11,30,841.0,133.0,4.2,12.2,764.0,820.73,655.07
2018,3,14,11,45,861.5,124.0,4.05,12.2,777.5,848.26,673.76
2018,3,14,12,0,882.0,115.0,3.9,12.2,791.0,869.51,688.01
2018,3,14,12,15,709.0,188.5,3.85,12.25,732.5,819.15,650.73
2018,3,14,12,30,536.0,262.0,3.8,12.3,674.0,752.5,597.94
2018,3,14,12,45,524.0,262.0,3.7,12.35,661.5,747.91,594.51
2018,3,14,13,0,512.0,262.0,3.6,12.4,649.0,741.05,589.04
2018,3,14,13,15,672.0,191.5,3.6,12.4,689.0,811.75,645.61
2018,3,14,13,30,832.0,121.0,3.6,12.4,729.0,871.06,688.76
2018,3,14,13,45,892.0,98.0,3.55,12.4,732.0,886.97,700.22
2018,3,14,14,0,952.0,75.0,3.5,12.4,735.0,902.88,712.14
2018,3,14,14,15,944.0,74.0,3.55,12.45,705.0,880.81,697.42
2018,3,14,14,30,936.0,73.0,3.6,12.5,675.0,855.55,680.69
2018,3,14,14,45,924.0,71.5,3.6,12.5,638.0,823.48,658.81
2018,3,14,15,0,912.0,70.0,3.6,12.5,601.0,788.77,634.88
2018,3,14,15,15,895.5,69.0,3.6,12.5,558.5,748.87,606.89
2018,3,14,15,30,879.0,68.0,3.6,12.5,516.0,707.12,577.19
2018,3,14,15,45,807.0,76.0,3.8,12.45,457.5,640.94,528.9
2018,3,14,16,0,735.0,84.0,4.0,12.4,399.0,573.05,475.51
2018,3,14,16,15,628.5,88.5,4.0,12.3,335.0,486.95,405.61
2018,3,14,16,30,522.0,93.0,4.0,12.2,271.0,405.44,337.9
2018,3,14,16,45,409.5,88.5,4.0,12.1,214.0,316.94,263.24
2018,3,14,17,0,297.0,84.0,4.0,12.0,157.0,241.56,198.32
2018,3,14,17,15,309.0,64.5,3.95,11.75,124.5,209.55,168.38
2018,3,14,17,30,321.0,45.0,3.9,11.5,92.0,175.57,135.09
2018,3,14,17,45,261.0,34.0,3.85,11.3,62.0,129.53,88.58
2018,3,14,18,0,201.0,23.0,3.8,11.1,32.0,79.1,0.0
2018,3,14,18,15,100.5,11.5,3.85,11.05,16.0,30.5,0.0
2018,3,14,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,15,6,15,5.5,1.5,3.7,10.3,1.5,0.0,0.0
2018,3,15,6,30,11.0,3.0,3.9,10.7,3.0,2.95,0.0
2018,3,15,6,45,5.5,5.0,4.1,11.05,5.0,4.85,0.0
2018,3,15,7,0,0.0,7.0,4.3,11.4,7.0,6.74,0.18
2018,3,15,7,15,0.0,11.0,4.55,11.6,11.0,10.6,3.36
2018,3,15,7,30,0.0,15.0,4.8,11.8,15.0,14.46,6.78
2018,3,15,7,45,2.5,38.5,5.05,12.0,39.5,37.52,26.58
2018,3,15,8,0,5.0,62.0,5.3,12.2,64.0,60.9,46.55
2018,3,15,8,15,20.0,85.0,5.45,12.3,93.0,86.36,67.73
2018,3,15,8,30,35.0,108.0,5.6,12.4,122.0,114.01,90.8
2018,3,15,8,45,17.5,87.5,5.7,12.5,94.5,90.75,71.43
2018,3,15,9,0,0.0,67.0,5.8,12.6,67.0,64.77,49.48
2018,3,15,9,15,0.0,104.5,5.95,12.65,104.5,100.99,79.81
2018,3,15,9,30,0.0,142.0,6.1,12.7,142.0,137.13,109.69
2018,3,15,9,45,0.0,132.0,6.2,12.8,132.0,127.66,101.49
2018,3,15,10,0,0.0,122.0,6.3,12.9,122.0,118.09,93.3
2018,3,15,10,15,4.5,145.0,6.4,13.0,148.0,143.39,114.11
2018,3,15,10,30,9.0,168.0,6.5,13.1,174.0,169.15,135.16
2018,3,15,10,45,193.5,203.5,6.65,13.2,344.0,345.89,283.76
2018,3,15,11,0,378.0,239.0,6.8,13.3,514.0,533.15,436.33
2018,3,15,11,15,492.0,230.5,6.9,13.35,597.0,626.91,511.95
2018,3,15,11,30,606.0,222.0,7.0,13.4,680.0,727.14,591.66
2018,3,15,11,45,535.0,256.0,7.15,13.4,664.0,716.77,581.72
2018,3,15,12,0,464.0,290.0,7.3,13.4,648.0,703.82,569.93
2018,3,15,12,15,440.0,300.5,7.3,13.35,640.0,703.24,568.97
2018,3,15,12,30,416.0,311.0,7.3,13.3,632.0,700.35,566.21
2018,3,15,12,45,571.5,244.0,7.35,13.3,681.0,772.4,627.06
2018,3,15,13,0,727.0,177.0,7.4,13.3,730.0,845.79,686.02
2018,3,15,13,15,708.5,183.0,7.35,13.3,713.0,837.03,679.36
2018,3,15,13,30,690.0,189.0,7.3,13.3,696.0,825.51,671.02
2018,3,15,13,45,616.5,209.5,7.25,13.3,652.5,778.73,634.67
2018,3,15,14,0,543.0,230.0,7.2,13.3,609.0,728.3,594.53
2018,3,15,14,15,470.0,234.5,7.15,13.3,552.5,664.19,543.83
2018,3,15,14,30,397.0,239.0,7.1,13.3,496.0,600.76,493.12
2018,3,15,14,45,257.5,250.5,7.05,13.3,413.5,484.75,398.38
2018,3,15,15,0,118.0,262.0,7.0,13.3,331.0,375.37,307.21
2018,3,15,15,15,110.0,242.5,7.0,13.3,303.0,337.37,277.17
2018,3,15,15,30,102.0,223.0,7.0,13.3,275.0,308.05,253.71
2018,3,15,15,45,98.5,198.5,6.95,13.2,245.0,276.24,228.18
2018,3,15,16,0,95.0,174.0,6.9,13.1,215.0,244.32,202.24
2018,3,15,16,15,124.0,154.0,6.75,13.0,201.0,243.75,202.58
2018,3,15,16,30,153.0,134.0,6.6,12.9,187.0,233.1,194.0
2018,3,15,16,45,150.5,114.5,6.5,12.8,159.5,204.11,169.02
2018,3,15,17,0,148.0,95.0,6.4,12.7,132.0,175.01,143.29
2018,3,15,17,15,111.5,75.0,6.25,12.6,99.0,131.42,104.89
2018,3,15,17,30,75.0,55.0,6.1,12.5,66.0,91.26,69.44
2018,3,15,17,45,43.0,35.5,5.95,12.4,41.5,56.48,37.69
2018,3,15,18,0,11.0,16.0,5.8,12.3,17.0,19.0,0.0
2018,3,15,18,15,5.5,8.0,5.8,12.3,8.5,8.92,0.0
2018,3,15,18,30,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.75,12.25,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.65,12.15,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.35,12.05,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,5.0,11.95,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.5,4.25,10.65,1.5,0.0,0.0
2018,3,16,6,30,0.0,3.0,4.5,10.7,3.0,2.95,0.0
2018,3,16,6,45,0.0,6.5,4.7,10.75,6.5,6.26,0.0
2018,3,16,7,0,0.0,10.0,4.9,10.8,10.0,9.64,2.75
2018,3,16,7,15,0.0,15.0,4.95,10.75,15.0,14.46,6.7
2018,3,16,7,30,0.0,20.0,5.0,10.7,20.0,19.29,11.01
2018,3,16,7,45,34.5,60.0,5.1,10.65,71.0,62.21,46.6
2018,3,16,8,0,69.0,100.0,5.2,10.6,122.0,106.62,83.45
2018,3,16,8,15,188.0,129.0,5.25,10.65,203.5,167.35,131.59
2018,3,16,8,30,307.0,158.0,5.3,10.7,285.0,243.38,193.91
2018,3,16,8,45,328.0,174.0,5.35,10.75,324.5,284.59,229.83
2018,3,16,9,0,349.0,190.0,5.4,10.8,364.0,327.64,266.95
2018,3,16,9,15,342.0,211.5,5.4,10.9,394.5,364.44,298.34
2018,3,16,9,30,335.0,233.0,5.4,11.0,425.0,400.1,328.04
2018,3,16,9,45,251.5,225.0,5.4,11.15,374.5,362.91,297.98
2018,3,16,10,0,168.0,217.0,5.4,11.3,324.0,315.52,258.81
2018,3,16,10,15,211.0,259.5,5.45,11.45,400.5,395.84,324.01
2018,3,16,10,30,254.0,302.0,5.5,11.6,477.0,477.85,389.24
2018,3,16,10,45,289.0,288.0,5.6,11.7,494.0,500.58,408.01
2018,3,16,11,0,324.0,274.0,5.7,11.8,511.0,524.43,427.85
2018,3,16,11,15,262.5,297.5,5.8,11.9,492.5,511.53,415.84
2018,3,16,11,30,201.0,321.0,5.9,12.0,474.0,489.36,396.51
2018,3,16,11,45,438.0,266.5,6.05,12.1,604.5,648.61,527.64
2018,3,16,12,0,675.0,212.0,6.2,12.2,735.0,806.89,654.31
2018,3,16,12,15,636.0,223.0,6.3,12.2,716.5,796.45,645.31
2018,3,16,12,30,597.0,234.0,6.4,12.2,698.0,782.53,634.36
2018,3,16,12,45,634.5,218.0,6.45,12.2,707.0,805.42,653.41
2018,3,16,13,0,672.0,202.0,6.5,12.2,716.0,825.83,670.06
2018,3,16,13,15,788.0,154.0,6.55,12.15,745.5,875.1,708.08
2018,3,16,13,30,904.0,106.0,6.6,12.1,775.0,918.14,741.22
2018,3,16,13,45,833.0,130.0,6.6,12.05,731.5,880.95,713.99
2018,3,16,14,0,762.0,154.0,6.6,12.0,688.0,840.08,684.2
2018,3,16,14,15,834.5,121.5,6.6,11.95,683.5,851.54,694.31
2018,3,16,14,30,907.0,89.0,6.6,11.9,679.0,854.84,698.16
2018,3,16,14,45,799.0,114.5,6.55,11.85,613.0,781.23,642.85
2018,3,16,15,0,691.0,140.0,6.5,11.8,547.0,707.93,587.29
2018,3,16,15,15,685.0,128.5,6.5,11.8,507.5,670.49,559.21
2018,3,16,15,30,679.0,117.0,6.5,11.8,468.0,631.03,528.61
2018,3,16,15,45,700.5,99.0,6.3,11.7,432.0,600.98,505.24
2018,3,16,16,0,722.0,81.0,6.1,11.6,396.0,564.8,476.3
2018,3,16,16,15,725.0,73.5,5.85,11.5,357.5,528.05,445.34
2018,3,16,16,30,728.0,66.0,5.6,11.4,319.0,489.09,411.49
2018,3,16,16,45,627.0,66.0,5.4,11.3,259.0,406.08,339.92
2018,3,16,17,0,526.0,66.0,5.2,11.2,199.0,329.09,272.28
2018,3,16,17,15,424.5,57.5,5.0,11.0,148.5,251.15,203.29
2018,3,16,17,30,323.0,49.0,4.8,10.8,98.0,182.09,141.61
2018,3,16,17,45,233.5,35.5,4.6,10.6,64.0,123.54,87.08
2018,3,16,18,0,144.0,22.0,4.4,10.4,30.0,67.11,0.0
2018,3,16,18,15,72.0,11.0,4.4,10.4,15.0,24.78,0.0
2018,3,16,18,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,17,6,15,31.0,7.5,1.75,10.15,8.5,0.0,0.0
2018,3,17,6,30,62.0,15.0,1.8,10.3,17.0,14.74,0.0
2018,3,17,6,45,141.0,31.0,1.85,10.45,46.5,24.27,12.3
2018,3,17,7,0,220.0,47.0,1.9,10.6,76.0,35.99,25.88
2018,3,17,7,15,309.5,60.0,1.9,10.65,121.0,56.58,36.22
2018,3,17,7,30,399.0,73.0,1.9,10.7,166.0,96.36,60.71
2018,3,17,7,45,512.0,75.5,1.95,10.75,225.0,140.76,92.16
2018,3,17,8,0,625.0,78.0,2.0,10.8,284.0,197.23,137.43
2018,3,17,8,15,651.5,85.0,2.0,10.85,330.0,247.74,183.11
2018,3,17,8,30,678.0,92.0,2.0,10.9,376.0,300.54,230.86
2018,3,17,8,45,653.5,111.5,2.0,10.95,411.5,348.42,274.64
2018,3,17,9,0,629.0,131.0,2.0,11.0,447.0,392.88,314.02
2018,3,17,9,15,736.5,112.0,2.0,11.1,513.5,459.1,369.03
2018,3,17,9,30,844.0,93.0,2.0,11.2,580.0,534.78,430.49
2018,3,17,9,45,854.5,96.5,2.0,11.3,617.5,584.57,470.35
2018,3,17,10,0,865.0,100.0,2.0,11.4,655.0,633.23,508.36
2018,3,17,10,15,825.5,120.5,2.05,11.5,671.0,664.97,532.29
2018,3,17,10,30,786.0,141.0,2.1,11.6,687.0,691.29,551.62
2018,3,17,10,45,763.0,149.0,2.15,11.7,694.5,712.74,567.42
2018,3,17,11,0,740.0,157.0,2.2,11.8,702.0,729.9,579.73
2018,3,17,11,15,569.0,188.0,2.25,11.85,612.5,650.12,518.47
2018,3,17,11,30,398.0,219.0,2.3,11.9,523.0,556.77,445.96
2018,3,17,11,45,318.0,260.5,2.35,11.95,505.0,537.24,429.44
2018,3,17,12,0,238.0,302.0,2.4,12.0,487.0,519.74,413.55
2018,3,17,12,15,377.5,293.0,2.55,12.0,587.5,644.01,510.81
2018,3,17,12,30,517.0,284.0,2.7,12.0,688.0,763.92,601.62
2018,3,17,12,45,452.0,306.5,2.85,12.05,657.5,735.49,579.02
2018,3,17,13,0,387.0,329.0,3.0,12.1,627.0,697.56,550.54
2018,3,17,13,15,469.5,289.5,3.15,12.1,643.5,738.46,584.55
2018,3,17,13,30,552.0,250.0,3.3,12.1,660.0,769.15,610.65
2018,3,17,13,45,690.0,188.0,3.45,12.1,685.0,824.06,655.14
2018,3,17,14,0,828.0,126.0,3.6,12.1,710.0,865.53,686.57
2018,3,17,14,15,855.0,111.5,3.6,12.05,692.0,860.21,683.58
2018,3,17,14,30,882.0,97.0,3.6,12.0,674.0,845.46,674.22
2018,3,17,14,45,874.0,93.0,3.6,12.0,638.0,814.91,653.27
2018,3,17,15,0,866.0,89.0,3.6,12.0,602.0,781.65,630.32
2018,3,17,15,15,848.0,87.0,3.6,12.0,559.5,745.19,604.81
2018,3,17,15,30,830.0,85.0,3.6,12.0,517.0,702.34,574.19
2018,3,17,15,45,809.5,80.5,3.45,11.9,470.0,653.54,538.24
2018,3,17,16,0,789.0,76.0,3.3,11.8,423.0,603.82,499.37
2018,3,17,16,15,758.5,72.0,3.2,11.65,373.0,548.07,454.72
2018,3,17,16,30,728.0,68.0,3.1,11.5,323.0,492.9,409.21
2018,3,17,16,45,681.5,63.0,3.0,11.4,271.5,431.57,357.1
2018,3,17,17,0,635.0,58.0,2.9,11.3,220.0,371.2,304.14
2018,3,17,17,15,557.0,51.0,2.8,11.05,169.5,299.0,240.31
2018,3,17,17,30,479.0,44.0,2.7,10.8,119.0,233.86,181.14
2018,3,17,17,45,340.5,34.0,2.6,10.6,77.0,154.8,109.85
2018,3,17,18,0,202.0,24.0,2.5,10.4,35.0,83.5,0.0
2018,3,17,18,15,101.0,12.0,2.45,10.3,17.5,31.54,0.0
2018,3,17,18,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,18,6,15,28.5,8.0,1.2,9.95,9.0,0.0,0.0
2018,3,18,6,30,57.0,16.0,1.3,10.1,18.0,15.73,0.0
2018,3,18,6,45,111.0,32.5,1.4,10.2,45.0,26.88,15.27
2018,3,18,7,0,165.0,49.0,1.5,10.3,72.0,39.82,29.4
2018,3,18,7,15,206.5,66.5,1.6,10.5,107.5,62.47,42.99
2018,3,18,7,30,248.0,84.0,1.7,10.7,143.0,95.82,66.27
2018,3,18,7,45,332.0,95.0,1.8,10.85,194.0,132.87,93.46
2018,3,18,8,0,416.0,106.0,1.9,11.0,245.0,181.6,132.66
2018,3,18,8,15,453.0,117.5,2.0,11.25,291.0,227.56,172.64
2018,3,18,8,30,490.0,129.0,2.1,11.5,337.0,277.23,215.89
2018,3,18,8,45,431.0,157.5,2.15,11.7,356.0,310.29,246.61
2018,3,18,9,0,372.0,186.0,2.2,11.9,375.0,336.54,270.17
2018,3,18,9,15,291.0,222.0,2.25,12.15,377.5,352.7,284.12
2018,3,18,9,30,210.0,258.0,2.3,12.4,380.0,359.82,289.55
2018,3,18,9,45,203.0,278.5,2.3,12.6,403.0,387.2,310.84
2018,3,18,10,0,196.0,299.0,2.3,12.8,426.0,413.69,330.89
2018,3,18,10,15,192.0,314.0,2.25,12.95,443.5,435.88,347.36
2018,3,18,10,30,188.0,329.0,2.2,13.1,461.0,457.36,363.04
2018,3,18,10,45,171.0,342.5,2.1,13.3,465.5,467.14,369.14
2018,3,18,11,0,154.0,356.0,2.0,13.5,470.0,475.37,373.99
2018,3,18,11,15,201.0,360.5,1.95,13.5,513.0,523.78,411.09
2018,3,18,11,30,248.0,365.0,1.9,13.5,556.0,579.37,452.65
2018,3,18,11,45,267.0,365.0,1.85,13.5,572.5,603.42,470.03
2018,3,18,12,0,286.0,365.0,1.8,13.5,589.0,627.19,487.33
2018,3,18,12,15,202.0,369.0,1.85,13.45,527.5,557.78,434.65
2018,3,18,12,30,118.0,373.0,1.9,13.4,466.0,491.91,384.04
2018,3,18,12,45,84.0,351.5,1.95,13.4,417.5,433.69,340.19
2018,3,18,13,0,50.0,330.0,2.0,13.4,369.0,382.03,300.42
2018,3,18,13,15,35.5,301.0,2.0,13.35,328.5,339.36,267.74
2018,3,18,13,30,21.0,272.0,2.0,13.3,288.0,288.65,228.34
2018,3,18,13,45,18.0,258.5,2.05,13.25,272.0,272.49,216.13
2018,3,18,14,0,15.0,245.0,2.1,13.2,256.0,256.3,203.69
2018,3,18,14,15,11.0,225.0,2.05,13.15,233.0,232.55,185.07
2018,3,18,14,30,7.0,205.0,2.0,13.1,210.0,208.88,166.41
2018,3,18,14,45,6.0,194.0,1.95,13.0,198.0,197.07,157.32
2018,3,18,15,0,5.0,183.0,1.9,12.9,186.0,185.3,148.19
2018,3,18,15,15,29.0,192.0,1.9,12.9,207.5,220.12,177.67
2018,3,18,15,30,53.0,201.0,1.9,12.9,229.0,247.85,201.09
2018,3,18,15,45,88.0,193.0,1.65,12.75,234.0,262.73,214.28
2018,3,18,16,0,123.0,185.0,1.4,12.6,239.0,282.27,230.83
2018,3,18,16,15,109.5,163.0,1.2,12.5,207.0,245.63,200.98
2018,3,18,16,30,96.0,141.0,1.0,12.4,175.0,209.8,171.63
2018,3,18,16,45,125.0,118.0,0.85,12.3,155.0,195.42,159.86
2018,3,18,17,0,154.0,95.0,0.7,12.2,135.0,177.83,144.42
2018,3,18,17,15,159.0,76.0,0.75,12.15,109.0,157.3,125.63
2018,3,18,17,30,164.0,57.0,0.8,12.1,83.0,130.05,100.31
2018,3,18,17,45,107.0,39.0,0.85,12.05,53.5,84.38,59.65
2018,3,18,18,0,50.0,21.0,0.9,12.0,24.0,39.94,2.53
2018,3,18,18,15,25.0,10.5,0.95,11.95,12.0,15.25,0.0
2018,3,18,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,19,6,15,94.0,10.5,2.9,9.35,14.5,10.32,0.0
2018,3,19,6,30,188.0,21.0,3.0,9.7,29.0,20.64,0.0
2018,3,19,6,45,330.0,31.0,3.1,10.1,69.0,24.63,14.15
2018,3,19,7,0,472.0,41.0,3.2,10.5,109.0,30.87,21.59
2018,3,19,7,15,555.0,48.5,3.35,10.8,160.0,58.8,30.71
2018,3,19,7,30,638.0,56.0,3.5,11.1,211.0,107.83,59.93
2018,3,19,7,45,619.5,68.5,3.65,11.4,248.0,155.16,99.73
2018,3,19,8,0,601.0,81.0,3.8,11.7,285.0,200.1,141.34
2018,3,19,8,15,479.0,118.0,4.0,12.05,296.5,236.9,180.08
2018,3,19,8,30,357.0,155.0,4.2,12.4,308.0,260.76,205.84
2018,3,19,8,45,358.5,176.0,4.45,12.75,345.0,302.04,241.82
2018,3,19,9,0,360.0,197.0,4.7,13.1,382.0,343.16,276.87
2018,3,19,9,15,423.0,199.0,4.5,13.4,434.0,396.33,320.53
2018,3,19,9,30,486.0,201.0,4.3,13.7,486.0,454.6,367.6
2018,3,19,9,45,567.0,186.5,4.1,13.95,540.0,512.09,413.69
2018,3,19,10,0,648.0,172.0,3.9,14.2,594.0,576.49,464.49
2018,3,19,10,15,620.0,193.0,3.75,14.45,612.5,607.43,487.12
2018,3,19,10,30,592.0,214.0,3.6,14.7,631.0,634.53,506.27
2018,3,19,10,45,472.5,270.5,3.5,14.95,610.5,624.68,495.25
2018,3,19,11,0,353.0,327.0,3.4,15.2,590.0,603.46,475.5
2018,3,19,11,15,364.0,331.5,3.4,15.4,608.0,629.44,494.72
2018,3,19,11,30,375.0,336.0,3.4,15.6,626.0,654.77,513.04
2018,3,19,11,45,494.5,291.0,3.35,15.85,678.0,725.64,567.43
2018,3,19,12,0,614.0,246.0,3.3,16.1,730.0,795.63,620.02
2018,3,19,12,15,613.5,247.0,3.15,16.25,731.0,807.4,626.84
2018,3,19,12,30,613.0,248.0,3.0,16.4,732.0,816.71,632.28
2018,3,19,12,45,481.0,295.5,2.8,16.55,673.0,752.68,581.75
2018,3,19,13,0,349.0,343.0,2.6,16.7,614.0,680.55,525.56
2018,3,19,13,15,310.5,344.5,2.5,16.75,582.0,649.38,502.37
2018,3,19,13,30,272.0,346.0,2.4,16.8,550.0,617.17,478.02
2018,3,19,13,45,285.5,321.5,2.25,16.85,530.0,602.03,467.79
2018,3,19,14,0,299.0,297.0,2.1,16.9,510.0,585.18,456.2
2018,3,19,14,15,390.0,267.0,2.05,16.7,532.5,626.78,490.16
2018,3,19,14,30,481.0,237.0,2.0,16.5,555.0,672.69,526.18
2018,3,19,14,45,345.5,252.0,1.9,16.3,474.0,559.94,440.86
2018,3,19,15,0,210.0,267.0,1.8,16.1,393.0,453.58,359.11
2018,3,19,15,15,226.0,240.5,1.8,16.1,367.5,431.24,344.17
2018,3,19,15,30,242.0,214.0,1.8,16.1,342.0,415.34,333.24
2018,3,19,15,45,284.5,186.5,1.7,15.75,323.5,405.83,327.79
2018,3,19,16,0,327.0,159.0,1.6,15.4,305.0,392.06,318.53
2018,3,19,16,15,339.5,142.0,1.55,15.15,278.0,367.66,299.76
2018,3,19,16,30,352.0,125.0,1.5,14.9,251.0,348.73,284.5
2018,3,19,16,45,300.0,110.0,1.45,14.65,205.5,282.12,230.03
2018,3,19,17,0,248.0,95.0,1.4,14.4,160.0,227.4,184.14
2018,3,19,17,15,202.0,77.5,1.45,14.1,122.5,176.97,140.96
2018,3,19,17,30,156.0,60.0,1.5,13.8,85.0,131.04,100.93
2018,3,19,17,45,97.5,41.0,1.55,13.55,54.5,84.02,59.69
2018,3,19,18,0,39.0,22.0,1.6,13.3,24.0,35.8,5.82
2018,3,19,18,15,19.5,11.0,1.8,13.15,12.0,14.68,0.0
2018,3,19,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,3,20,6,15,0.0,4.0,2.45,12.8,4.0,3.93,0.0
2018,3,20,6,30,0.0,8.0,2.9,12.7,8.0,7.71,0.0
2018,3,20,6,45,0.0,15.0,3.3,12.6,15.0,14.47,6.17
2018,3,20,7,0,0.0,22.0,3.7,12.5,22.0,21.23,13.01
2018,3,20,7,15,0.0,31.5,4.1,12.5,31.5,30.41,20.29
2018,3,20,7,30,0.0,41.0,4.5,12.5,41.0,39.59,28.36
2018,3,20,7,45,0.0,46.0,4.85,12.5,46.0,44.43,32.59
2018,3,20,8,0,0.0,51.0,5.2,12.5,51.0,49.27,36.72
2018,3,20,8,15,0.0,55.5,5.3,12.55,55.5,53.62,40.36
2018,3,20,8,30,0.0,60.0,5.4,12.6,60.0,57.99,43.94
2018,3,20,8,45,0.0,75.0,5.45,12.65,75.0,72.52,56.11
2018,3,20,9,0,0.0,90.0,5.5,12.7,90.0,87.04,68.14
2018,3,20,9,15,0.0,93.0,5.6,12.75,93.0,89.96,70.37
2018,3,20,9,30,0.0,96.0,5.7,12.8,96.0,92.89,72.6
2018,3,20,9,45,0.0,108.5,5.8,12.85,108.5,104.98,82.48
2018,3,20,10,0,0.0,121.0,5.9,12.9,121.0,117.12,92.33
2018,3,20,10,15,0.5,125.0,5.9,12.95,125.5,121.4,95.67
2018,3,20,10,30,1.0,129.0,5.9,13.0,130.0,125.72,99.06
2018,3,20,10,45,1.0,134.5,5.95,13.0,135.5,131.17,103.4
2018,3,20,11,0,1.0,140.0,6.0,13.0,141.0,136.64,107.76
2018,3,20,11,15,1.0,141.0,6.05,13.05,142.0,137.72,108.51
2018,3,20,11,30,1.0,142.0,6.1,13.1,143.0,138.8,109.29
2018,3,20,11,45,0.5,128.5,6.15,13.15,129.0,125.23,98.09
2018,3,20,12,0,0.0,115.0,6.2,13.2,115.0,111.62,86.86
2018,3,20,12,15,0.0,95.5,6.3,13.25,95.5,92.56,71.17
2018,3,20,12,30,0.0,76.0,6.4,13.3,76.0,73.61,55.54
2018,3,20,12,45,0.0,68.5,6.45,13.35,68.5,66.33,49.53
2018,3,20,13,0,0.0,61.0,6.5,13.4,61.0,59.06,43.53
2018,3,20,13,15,0.0,64.0,6.3,13.45,64.0,61.96,45.96
2018,3,20,13,30,0.0,67.0,6.1,13.5,67.0,64.86,48.4
2018,3,20,13,45,0.0,65.5,5.9,13.5,65.5,63.4,47.25
2018,3,20,14,0,0.0,64.0,5.7,13.5,64.0,61.94,46.1
2018,3,20,14,15,0.0,70.5,5.5,13.5,70.5,68.23,51.42
2018,3,20,14,30,0.0,77.0,5.3,13.5,77.0,74.51,56.75
2018,3,20,14,45,0.0,73.5,5.1,13.55,73.5,71.11,54.02
2018,3,20,15,0,0.0,70.0,4.9,13.6,70.0,67.71,51.31
2018,3,20,15,15,0.0,69.5,4.9,13.6,69.5,67.21,51.04
2018,3,20,15,30,0.0,69.0,4.9,13.6,69.0,66.72,50.78
2018,3,20,15,45,0.0,66.0,4.65,13.6,66.0,63.81,48.48
2018,3,20,16,0,0.0,63.0,4.4,13.6,63.0,60.89,46.17
2018,3,20,16,15,0.0,67.0,4.25,13.55,67.0,64.76,49.61
2018,3,20,16,30,0.0,71.0,4.1,13.5,71.0,68.69,53.07
2018,3,20,16,45,0.0,67.5,3.95,13.5,67.5,65.5,50.42
2018,3,20,17,0,0.0,64.0,3.8,13.5,64.0,62.52,47.81
2018,3,20,17,15,0.0,49.5,3.95,13.45,49.5,48.02,35.25
2018,3,20,17,30,0.0,35.0,4.1,13.4,35.0,33.8,22.8
2018,3,20,17,45,0.0,23.5,4.2,13.35,23.5,22.68,12.78
2018,3,20,18,0,0.0,12.0,4.3,13.3,12.0,11.57,0.0
2018,3,20,18,15,0.0,6.0,4.8,13.35,6.0,5.9,0.0
2018,3,20,18,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.8,13.45,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.25,13.45,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.15,13.4,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,5.5,13.35,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,5.05,13.2,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,2.0,13.9,3.0,2.95,0.0
2018,3,21,6,30,0.0,6.0,2.1,14.1,6.0,5.78,0.0
2018,3,21,6,45,0.0,12.0,2.15,14.3,12.0,11.57,3.92
2018,3,21,7,0,0.0,18.0,2.2,14.5,18.0,17.36,9.56
2018,3,21,7,15,0.0,28.0,2.4,14.6,28.0,27.02,17.28
2018,3,21,7,30,0.0,38.0,2.6,14.7,38.0,36.69,25.67
2018,3,21,7,45,0.0,47.0,2.8,14.85,47.0,45.39,33.12
2018,3,21,8,0,0.0,56.0,3.0,15.0,56.0,54.11,40.46
2018,3,21,8,15,0.0,66.5,3.15,15.1,66.5,64.28,48.93
2018,3,21,8,30,0.0,77.0,3.3,15.2,77.0,74.46,57.3
2018,3,21,8,45,0.0,95.5,3.4,15.25,95.5,92.22,71.93
2018,3,21,9,0,0.0,114.0,3.5,15.3,114.0,110.0,86.4
2018,3,21,9,15,1.0,136.5,3.75,15.45,137.0,132.17,104.33
2018,3,21,9,30,2.0,159.0,4.0,15.6,160.0,154.55,122.25
2018,3,21,9,45,4.5,178.5,4.25,15.7,181.5,175.12,138.65
2018,3,21,10,0,7.0,198.0,4.5,15.8,203.0,196.02,155.24
2018,3,21,10,15,10.5,217.5,4.8,15.95,225.0,217.9,172.55
2018,3,21,10,30,14.0,237.0,5.1,16.1,247.0,240.14,190.1
2018,3,21,10,45,22.5,268.5,5.4,16.2,285.0,278.24,220.32
2018,3,21,11,0,31.0,300.0,5.7,16.3,323.0,321.01,254.01
2018,3,21,11,15,32.0,307.5,5.85,16.3,332.0,331.38,261.98
2018,3,21,11,30,33.0,315.0,6.0,16.3,341.0,341.76,270.05
2018,3,21,11,45,39.0,328.5,6.2,16.3,359.5,362.55,286.49
2018,3,21,12,0,45.0,342.0,6.4,16.3,378.0,383.62,303.14
2018,3,21,12,15,41.5,333.0,6.4,16.25,366.0,373.07,294.84
2018,3,21,12,30,38.0,324.0,6.4,16.2,354.0,362.17,286.34
2018,3,21,12,45,27.0,297.0,6.4,16.1,318.5,325.34,257.33
2018,3,21,13,0,16.0,270.0,6.4,16.0,283.0,281.18,222.38
2018,3,21,13,15,35.0,293.5,6.35,16.0,320.5,330.88,262.57
2018,3,21,13,30,54.0,317.0,6.3,16.0,358.0,373.91,297.15
2018,3,21,13,45,59.5,319.0,6.25,15.95,363.0,381.77,303.76
2018,3,21,14,0,65.0,321.0,6.2,15.9,368.0,389.46,310.35
2018,3,21,14,15,44.0,281.0,6.25,15.9,312.0,328.11,261.88
2018,3,21,14,30,23.0,241.0,6.3,15.9,256.0,259.5,207.08
2018,3,21,14,45,21.0,225.5,6.4,15.9,239.0,241.9,193.42
2018,3,21,15,0,19.0,210.0,6.5,15.9,222.0,224.33,179.64
2018,3,21,15,15,52.0,207.5,6.5,15.9,236.0,254.42,205.66
2018,3,21,15,30,85.0,205.0,6.5,15.9,250.0,275.4,224.12
2018,3,21,15,45,70.0,193.0,6.7,15.7,228.0,250.23,203.85
2018,3,21,16,0,55.0,181.0,6.9,15.5,206.0,226.14,184.34
2018,3,21,16,15,76.0,148.5,6.9,15.4,178.5,201.63,165.06
2018,3,21,16,30,97.0,116.0,6.9,15.3,151.0,181.14,148.57
2018,3,21,16,45,61.5,86.5,6.85,15.15,107.5,125.79,101.61
2018,3,21,17,0,26.0,57.0,6.8,15.0,64.0,69.35,53.44
2018,3,21,17,15,20.0,45.5,6.85,14.95,50.0,53.79,39.85
2018,3,21,17,30,14.0,34.0,6.9,14.9,36.0,38.79,26.67
2018,3,21,17,45,10.5,24.0,6.9,14.85,25.0,26.81,15.87
2018,3,21,18,0,7.0,14.0,6.9,14.8,14.0,15.4,1.94
2018,3,21,18,15,6.0,8.0,7.0,14.8,8.0,9.07,0.0
2018,3,21,18,30,5.0,2.0,7.1,14.8,2.0,0.0,0.0
2018,3,21,18,45,2.5,1.0,7.15,14.8,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,7.2,14.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,7.2,14.8,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,7.2,14.8,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,7.25,14.85,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.3,14.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.4,14.9,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.5,14.9,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.55,14.9,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.6,14.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.8,14.9,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,8.0,14.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,8.15,14.9,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.3,14.9,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.3,14.85,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.3,14.8,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.35,14.8,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.4,14.8,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,8.45,14.75,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,8.5,14.7,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,8.5,14.7,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,8.5,14.7,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,8.45,14.6,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,8.35,14.45,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,8.3,14.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,8.25,14.35,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,8.15,14.25,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,8.1,14.2,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,8.0,14.2,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.9,14.2,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.75,14.15,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,7.6,14.1,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,7.45,14.1,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,7.3,14.1,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,7.15,14.1,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,7.0,14.1,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.85,14.1,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.7,14.1,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.6,14.1,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.5,14.1,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.4,14.1,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,3,22,6,15,0.0,1.5,6.35,14.1,1.5,1.47,0.0
2018,3,22,6,30,0.0,3.0,6.4,14.1,3.0,2.89,0.0
2018,3,22,6,45,0.0,4.5,6.45,14.15,4.5,4.33,0.0
2018,3,22,7,0,0.0,6.0,6.5,14.2,6.0,5.78,0.0
2018,3,22,7,15,0.0,10.5,6.4,14.2,10.5,10.12,2.95
2018,3,22,7,30,0.0,15.0,6.3,14.2,15.0,14.46,6.72
2018,3,22,7,45,0.0,17.5,6.15,14.2,17.5,16.88,8.81
2018,3,22,8,0,0.0,20.0,6.0,14.2,20.0,19.3,10.87
2018,3,22,8,15,0.0,33.5,5.95,14.15,33.5,32.34,21.97
2018,3,22,8,30,0.0,47.0,5.9,14.1,47.0,45.4,32.99
2018,3,22,8,45,3.0,98.0,5.85,14.1,99.5,95.79,75.26
2018,3,22,9,0,6.0,149.0,5.8,14.1,152.0,145.96,116.74
2018,3,22,9,15,44.0,197.5,5.95,13.95,223.5,211.49,170.62
2018,3,22,9,30,82.0,246.0,6.1,13.8,295.0,281.42,227.72
2018,3,22,9,45,177.0,271.5,6.3,13.65,386.5,368.21,298.93
2018,3,22,10,0,272.0,297.0,6.5,13.5,478.0,464.41,377.13
2018,3,22,10,15,311.5,303.5,6.6,13.2,520.0,511.03,415.1
2018,3,22,10,30,351.0,310.0,6.7,12.9,562.0,559.9,454.81
2018,3,22,10,45,273.0,319.0,6.85,12.6,519.0,525.45,426.67
2018,3,22,11,0,195.0,328.0,7.0,12.3,476.0,480.9,390.22
2018,3,22,11,15,170.5,339.0,7.0,12.25,470.5,479.75,388.55
2018,3,22,11,30,146.0,350.0,7.0,12.2,465.0,476.8,385.32
2018,3,22,11,45,219.0,354.0,7.05,12.15,528.5,548.34,443.85
2018,3,22,12,0,292.0,358.0,7.1,12.1,592.0,628.39,508.14
2018,3,22,12,15,460.5,298.5,7.15,12.2,667.5,728.97,591.04
2018,3,22,12,30,629.0,239.0,7.2,12.3,743.0,827.56,671.2
2018,3,22,12,45,776.0,170.0,7.2,12.4,786.0,890.82,720.09
2018,3,22,13,0,923.0,101.0,7.2,12.5,829.0,949.12,763.7
2018,3,22,13,15,920.0,100.0,7.25,12.6,814.0,945.21,760.97
2018,3,22,13,30,917.0,99.0,7.3,12.7,799.0,937.76,756.01
2018,3,22,13,45,841.0,127.0,7.4,12.75,754.0,898.72,727.71
2018,3,22,14,0,765.0,155.0,7.5,12.8,709.0,856.06,696.6
2018,3,22,14,15,758.0,150.0,7.55,12.75,679.5,833.07,680.5
2018,3,22,14,30,751.0,145.0,7.6,12.7,650.0,807.42,662.28
2018,3,22,14,45,813.0,117.5,7.7,12.6,637.0,807.94,664.67
2018,3,22,15,0,875.0,90.0,7.8,12.5,624.0,800.3,660.76
2018,3,22,15,15,858.5,87.5,7.8,12.5,581.0,763.65,633.69
2018,3,22,15,30,842.0,85.0,7.8,12.5,538.0,720.49,601.35
2018,3,22,15,45,805.0,84.5,7.9,12.2,486.0,663.88,558.69
2018,3,22,16,0,768.0,84.0,8.0,11.9,434.0,607.6,513.96
2018,3,22,16,15,741.0,78.5,7.95,11.75,384.5,552.6,468.39
2018,3,22,16,30,714.0,73.0,7.9,11.6,335.0,497.96,421.9
2018,3,22,16,45,673.5,66.0,7.8,11.45,283.0,437.47,369.1
2018,3,22,17,0,633.0,59.0,7.7,11.3,231.0,377.33,315.14
2018,3,22,17,15,565.5,53.0,7.5,11.1,182.0,309.87,253.74
2018,3,22,17,30,498.0,47.0,7.3,10.9,133.0,248.37,196.4
2018,3,22,17,45,383.0,39.0,7.1,10.75,91.5,176.13,130.34
2018,3,22,18,0,268.0,31.0,6.9,10.6,50.0,111.4,52.01
2018,3,22,18,15,150.5,18.5,6.75,10.55,27.5,48.77,0.0
2018,3,22,18,30,33.0,6.0,6.6,10.5,5.0,0.0,0.0
2018,3,22,18,45,16.5,3.0,6.5,10.4,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.4,10.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.25,10.3,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,5.95,10.25,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,5.8,10.2,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,5.7,10.15,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,5.5,10.05,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,5.3,9.95,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.15,9.85,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,4.8,9.75,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,4.65,9.7,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,4.55,9.65,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,4.4,9.55,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,23,6,15,76.5,11.5,2.0,10.5,16.5,11.3,0.0
2018,3,23,6,30,153.0,23.0,2.0,10.8,33.0,18.05,0.79
2018,3,23,6,45,269.0,37.0,1.95,11.1,73.5,28.4,18.64
2018,3,23,7,0,385.0,51.0,1.9,11.4,114.0,38.89,28.89
2018,3,23,7,15,357.5,67.0,1.95,11.5,142.0,73.61,45.83
2018,3,23,7,30,330.0,83.0,2.0,11.6,170.0,107.65,72.08
2018,3,23,7,45,391.0,98.0,2.05,11.75,222.5,152.83,107.84
2018,3,23,8,0,452.0,113.0,2.1,11.9,275.0,204.92,151.35
2018,3,23,8,15,637.5,92.5,2.15,12.0,358.5,266.82,200.7
2018,3,23,8,30,823.0,72.0,2.2,12.1,442.0,349.14,268.76
2018,3,23,8,45,847.0,74.0,2.3,12.2,491.0,406.14,319.48
2018,3,23,9,0,871.0,76.0,2.4,12.3,540.0,465.58,370.9
2018,3,23,9,15,888.5,78.0,2.55,12.45,584.5,520.99,417.91
2018,3,23,9,30,906.0,80.0,2.7,12.6,629.0,576.24,463.51
2018,3,23,9,45,920.0,80.5,2.85,12.75,668.0,627.47,504.92
2018,3,23,10,0,934.0,81.0,3.0,12.9,707.0,677.63,544.55
2018,3,23,10,15,942.0,83.0,3.2,13.05,739.0,723.9,579.83
2018,3,23,10,30,950.0,85.0,3.4,13.2,771.0,768.12,611.83
2018,3,23,10,45,954.5,86.5,3.6,13.35,795.5,806.93,639.69
2018,3,23,11,0,959.0,88.0,3.8,13.5,820.0,843.03,665.51
2018,3,23,11,15,961.0,89.0,4.0,13.55,835.5,873.7,687.64
2018,3,23,11,30,963.0,90.0,4.2,13.6,851.0,901.2,707.55
2018,3,23,11,45,963.5,91.0,4.4,13.65,859.5,924.12,724.77
2018,3,23,12,0,964.0,92.0,4.6,13.7,868.0,943.58,739.76
2018,3,23,12,15,964.5,92.0,4.7,13.75,868.5,958.44,750.8
2018,3,23,12,30,965.0,92.0,4.8,13.8,869.0,969.69,759.43
2018,3,23,12,45,965.0,90.5,4.95,13.8,861.5,975.2,764.69
2018,3,23,13,0,965.0,89.0,5.1,13.8,854.0,976.99,767.46
2018,3,23,13,15,961.0,88.5,5.1,13.75,838.0,972.51,764.89
2018,3,23,13,30,957.0,88.0,5.1,13.7,822.0,964.34,759.88
2018,3,23,13,45,951.0,86.5,5.15,13.65,797.5,949.67,750.68
2018,3,23,14,0,945.0,85.0,5.2,13.6,773.0,931.49,739.06
2018,3,23,14,15,934.5,84.5,5.2,13.55,741.0,907.17,722.67
2018,3,23,14,30,924.0,84.0,5.2,13.5,709.0,879.78,704.08
2018,3,23,14,45,912.0,83.0,5.2,13.45,671.5,847.74,682.01
2018,3,23,15,0,900.0,82.0,5.2,13.4,634.0,813.13,657.92
2018,3,23,15,15,883.5,79.5,5.2,13.4,590.0,771.01,627.85
2018,3,23,15,30,867.0,77.0,5.2,13.4,546.0,727.07,596.09
2018,3,23,15,45,842.0,75.5,5.1,13.25,497.5,680.96,562.19
2018,3,23,16,0,817.0,74.0,5.0,13.1,449.0,629.93,523.13
2018,3,23,16,15,780.5,72.0,4.9,13.0,397.0,570.97,475.48
2018,3,23,16,30,744.0,70.0,4.8,12.9,345.0,513.06,427.45
2018,3,23,16,45,692.5,66.0,4.7,12.8,291.5,446.52,371.05
2018,3,23,17,0,641.0,62.0,4.6,12.7,238.0,385.71,317.71
2018,3,23,17,15,565.5,55.5,4.4,12.5,186.5,313.69,253.93
2018,3,23,17,30,490.0,49.0,4.2,12.3,135.0,248.44,194.73
2018,3,23,17,45,358.0,40.0,4.0,12.1,91.5,169.95,125.29
2018,3,23,18,0,226.0,31.0,3.8,11.9,48.0,104.0,52.96
2018,3,23,18,15,127.5,18.5,3.85,11.8,26.5,44.29,0.0
2018,3,23,18,30,29.0,6.0,3.9,11.7,5.0,0.0,0.0
2018,3,23,18,45,14.5,3.0,3.9,11.65,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
