Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,4,45,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,13,5,45,66.0,13.0,3.85,11.1,17.5,12.78,0.0
2018,4,13,6,0,132.0,26.0,3.8,11.4,35.0,20.54,3.0
2018,4,13,6,15,247.0,40.5,3.9,11.7,75.0,31.25,21.05
2018,4,13,6,30,362.0,55.0,4.0,12.0,115.0,41.41,31.03
2018,4,13,6,45,443.0,64.5,4.05,12.3,164.0,59.65,37.82
2018,4,13,7,0,524.0,74.0,4.1,12.6,213.0,101.92,60.83
2018,4,13,7,15,578.0,81.0,4.2,12.9,265.5,147.67,94.47
2018,4,13,7,30,632.0,88.0,4.3,13.2,318.0,199.63,137.74
2018,4,13,7,45,669.5,93.0,4.35,13.5,370.0,251.51,183.79
2018,4,13,8,0,707.0,98.0,4.4,13.8,422.0,307.17,233.56
2018,4,13,8,15,734.0,103.0,4.35,14.05,472.5,362.49,282.83
2018,4,13,8,30,761.0,108.0,4.3,14.3,523.0,419.88,332.71
2018,4,13,8,45,780.0,111.5,4.3,14.5,569.0,475.47,380.09
2018,4,13,9,0,799.0,115.0,4.3,14.7,615.0,529.83,425.24
2018,4,13,9,15,817.5,116.5,4.25,14.9,658.0,582.35,467.62
2018,4,13,9,30,836.0,118.0,4.2,15.1,701.0,634.89,508.83
2018,4,13,9,45,853.0,117.5,4.15,15.3,738.5,684.21,546.66
2018,4,13,10,0,870.0,117.0,4.1,15.5,776.0,732.29,582.05
2018,4,13,10,15,878.0,119.0,4.05,15.65,806.0,775.18,611.85
2018,4,13,10,30,886.0,121.0,4.0,15.8,836.0,816.15,639.93
2018,4,13,10,45,891.0,122.0,3.95,16.0,858.0,851.56,663.61
2018,4,13,11,0,896.0,123.0,3.9,16.2,880.0,884.45,685.34
2018,4,13,11,15,899.0,124.5,3.9,16.3,895.0,913.42,704.72
2018,4,13,11,30,902.0,126.0,3.9,16.4,910.0,939.49,722.06
2018,4,13,11,45,903.0,127.0,3.9,16.55,917.0,960.2,735.55
2018,4,13,12,0,904.0,128.0,3.9,16.7,924.0,977.71,746.9
2018,4,13,12,15,843.0,160.5,3.95,16.75,902.0,970.93,742.22
2018,4,13,12,30,782.0,193.0,4.0,16.8,880.0,954.99,731.51
2018,4,13,12,45,783.5,189.5,4.0,16.9,872.0,958.31,733.9
2018,4,13,13,0,785.0,186.0,4.0,17.0,864.0,958.53,734.11
2018,4,13,13,15,769.0,190.0,4.05,17.05,843.0,950.85,729.43
2018,4,13,13,30,753.0,194.0,4.1,17.1,822.0,936.39,720.19
2018,4,13,13,45,752.5,186.5,4.1,17.1,799.0,921.47,710.62
2018,4,13,14,0,752.0,179.0,4.1,17.1,776.0,903.56,699.03
2018,4,13,14,15,753.5,170.0,4.15,17.1,748.0,882.91,685.82
2018,4,13,14,30,755.0,161.0,4.2,17.1,720.0,859.31,670.53
2018,4,13,14,45,720.0,163.0,4.2,17.05,674.5,813.36,638.99
2018,4,13,15,0,685.0,165.0,4.2,17.0,629.0,766.64,606.67
2018,4,13,15,15,652.5,160.5,4.2,17.0,579.5,714.53,569.71
2018,4,13,15,30,620.0,156.0,4.2,17.0,530.0,662.34,531.3
2018,4,13,15,45,663.5,133.5,4.25,16.75,504.5,646.66,522.06
2018,4,13,16,0,707.0,111.0,4.3,16.5,479.0,625.31,507.85
2018,4,13,16,15,694.0,102.5,4.35,16.25,433.5,577.17,471.34
2018,4,13,16,30,681.0,94.0,4.4,16.0,388.0,528.39,433.31
2018,4,13,16,45,643.5,86.0,4.45,15.75,335.0,466.11,383.12
2018,4,13,17,0,606.0,78.0,4.5,15.5,282.0,406.1,333.19
2018,4,13,17,15,561.0,71.5,4.5,15.15,234.5,346.93,282.37
2018,4,13,17,30,516.0,65.0,4.5,14.8,187.0,291.41,233.04
2018,4,13,17,45,427.0,56.0,4.5,14.4,140.0,221.81,171.82
2018,4,13,18,0,338.0,47.0,4.5,14.0,93.0,161.38,118.11
2018,4,13,18,15,221.0,33.0,4.35,13.75,58.0,99.74,59.61
2018,4,13,18,30,104.0,19.0,4.2,13.5,23.0,37.66,0.0
2018,4,13,18,45,52.0,9.5,4.1,13.2,11.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,14,5,15,6.5,2.0,2.8,11.65,2.0,0.0,0.0
2018,4,14,5,30,13.0,4.0,2.8,11.9,4.0,0.0,0.0
2018,4,14,5,45,88.5,17.0,2.8,12.1,22.5,16.71,0.0
2018,4,14,6,0,164.0,30.0,2.8,12.3,41.0,23.85,7.23
2018,4,14,6,15,276.0,42.0,2.85,12.55,80.5,32.35,22.1
2018,4,14,6,30,388.0,54.0,2.9,12.8,120.0,41.32,30.92
2018,4,14,6,45,465.5,62.5,2.9,13.05,169.0,60.0,36.63
2018,4,14,7,0,543.0,71.0,2.9,13.3,218.0,102.7,60.17
2018,4,14,7,15,596.0,78.0,2.9,13.55,271.0,149.61,94.97
2018,4,14,7,30,649.0,85.0,2.9,13.8,324.0,202.56,139.1
2018,4,14,7,45,686.0,89.5,2.85,14.0,376.0,254.9,185.4
2018,4,14,8,0,723.0,94.0,2.8,14.2,428.0,310.92,235.13
2018,4,14,8,15,750.0,98.0,2.7,14.4,478.5,368.23,285.42
2018,4,14,8,30,777.0,102.0,2.6,14.6,529.0,425.28,334.31
2018,4,14,8,45,797.5,104.5,2.5,14.8,575.5,479.55,379.68
2018,4,14,9,0,818.0,107.0,2.4,15.0,622.0,534.58,424.14
2018,4,14,9,15,835.0,108.5,2.3,15.25,664.5,587.1,465.17
2018,4,14,9,30,852.0,110.0,2.2,15.5,707.0,639.45,504.69
2018,4,14,9,45,868.5,109.5,2.15,15.75,745.0,689.1,541.31
2018,4,14,10,0,885.0,109.0,2.1,16.0,783.0,737.48,574.88
2018,4,14,10,15,893.5,110.5,2.15,16.2,813.0,780.74,604.18
2018,4,14,10,30,902.0,112.0,2.2,16.4,843.0,822.05,631.86
2018,4,14,10,45,908.0,112.5,2.2,16.6,865.5,858.19,655.31
2018,4,14,11,0,914.0,113.0,2.2,16.8,888.0,891.81,676.88
2018,4,14,11,15,917.0,114.5,2.3,16.95,903.0,921.14,696.53
2018,4,14,11,30,920.0,116.0,2.4,17.1,918.0,947.5,714.21
2018,4,14,11,45,922.0,116.5,2.45,17.2,925.5,968.84,728.22
2018,4,14,12,0,924.0,117.0,2.5,17.3,933.0,986.95,740.18
2018,4,14,12,15,925.0,116.5,2.65,17.3,932.5,999.75,750.0
2018,4,14,12,30,926.0,116.0,2.8,17.3,932.0,1009.12,757.68
2018,4,14,12,45,924.5,115.5,2.95,17.35,923.0,1012.61,761.4
2018,4,14,13,0,923.0,115.0,3.1,17.4,914.0,1012.58,762.9
2018,4,14,13,15,919.5,113.5,3.25,17.4,896.5,1006.06,760.28
2018,4,14,13,30,916.0,112.0,3.4,17.4,879.0,996.07,755.39
2018,4,14,13,45,910.5,110.5,3.6,17.35,854.5,980.76,747.43
2018,4,14,14,0,905.0,109.0,3.8,17.3,830.0,962.18,737.16
2018,4,14,14,15,896.5,107.5,3.9,17.2,798.0,937.69,722.25
2018,4,14,14,30,888.0,106.0,4.0,17.1,766.0,910.28,705.25
2018,4,14,14,45,877.0,104.0,4.15,17.05,728.0,877.42,684.38
2018,4,14,15,0,866.0,102.0,4.3,17.0,690.0,842.13,661.55
2018,4,14,15,15,850.5,99.0,4.3,17.0,646.0,804.51,636.05
2018,4,14,15,30,835.0,96.0,4.3,17.0,602.0,760.36,605.5
2018,4,14,15,45,813.5,94.0,4.55,16.7,554.0,711.47,572.96
2018,4,14,16,0,792.0,92.0,4.8,16.4,506.0,661.86,538.88
2018,4,14,16,15,762.0,88.5,4.9,16.15,454.5,604.63,495.46
2018,4,14,16,30,732.0,85.0,5.0,15.9,403.0,549.92,452.45
2018,4,14,16,45,689.5,81.5,5.05,15.7,350.0,487.53,401.71
2018,4,14,17,0,647.0,78.0,5.1,15.5,297.0,427.73,351.54
2018,4,14,17,15,526.0,74.0,5.05,15.2,232.0,334.36,272.79
2018,4,14,17,30,405.0,70.0,5.0,14.9,167.0,250.59,201.01
2018,4,14,17,45,259.0,59.0,4.95,14.65,115.5,165.52,128.56
2018,4,14,18,0,113.0,48.0,4.9,14.4,64.0,91.8,67.21
2018,4,14,18,15,56.5,29.5,4.8,14.25,37.5,48.16,28.18
2018,4,14,18,30,0.0,11.0,4.7,14.1,11.0,10.81,0.0
2018,4,14,18,45,0.0,5.5,4.55,14.0,5.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,15,5,15,7.5,2.0,2.7,12.05,2.0,0.0,0.0
2018,4,15,5,30,15.0,4.0,2.8,12.2,4.0,0.0,0.0
2018,4,15,5,45,15.0,13.0,2.9,12.3,13.5,12.78,0.0
2018,4,15,6,0,15.0,22.0,3.0,12.4,23.0,20.69,7.29
2018,4,15,6,15,81.5,40.0,3.1,12.6,53.5,34.86,24.39
2018,4,15,6,30,148.0,58.0,3.2,12.8,84.0,46.67,35.69
2018,4,15,6,45,95.5,79.5,3.35,13.0,98.5,70.93,52.78
2018,4,15,7,0,43.0,101.0,3.5,13.2,113.0,94.69,73.41
2018,4,15,7,15,49.5,121.0,3.55,13.4,137.5,117.26,91.98
2018,4,15,7,30,56.0,141.0,3.6,13.6,162.0,140.72,111.36
2018,4,15,7,45,75.0,166.5,3.65,13.8,199.0,173.02,137.62
2018,4,15,8,0,94.0,192.0,3.7,14.0,236.0,207.72,165.81
2018,4,15,8,15,154.5,215.0,3.8,14.15,296.5,256.34,204.72
2018,4,15,8,30,215.0,238.0,3.9,14.3,357.0,313.52,250.7
2018,4,15,8,45,235.5,257.5,4.05,14.45,398.0,354.7,283.93
2018,4,15,9,0,256.0,277.0,4.2,14.6,439.0,397.14,317.88
2018,4,15,9,15,344.0,268.5,4.3,14.65,501.5,455.26,364.78
2018,4,15,9,30,432.0,260.0,4.4,14.7,564.0,521.26,417.57
2018,4,15,9,45,638.5,194.0,4.5,14.8,669.0,618.98,496.61
2018,4,15,10,0,845.0,128.0,4.6,14.9,774.0,730.47,584.49
2018,4,15,10,15,867.5,123.0,4.7,15.0,808.0,775.68,616.82
2018,4,15,10,30,890.0,118.0,4.8,15.1,842.0,820.72,649.16
2018,4,15,10,45,895.0,118.5,4.85,15.15,863.5,855.6,673.75
2018,4,15,11,0,900.0,119.0,4.9,15.2,885.0,887.96,696.49
2018,4,15,11,15,902.0,120.0,5.05,15.25,898.5,915.5,716.44
2018,4,15,11,30,904.0,121.0,5.2,15.3,912.0,940.07,734.34
2018,4,15,11,45,904.5,121.0,5.3,15.3,917.5,959.17,748.24
2018,4,15,12,0,905.0,121.0,5.4,15.3,923.0,975.04,759.97
2018,4,15,12,15,821.5,163.5,5.6,15.3,891.0,956.76,748.12
2018,4,15,12,30,738.0,206.0,5.8,15.3,859.0,932.98,732.43
2018,4,15,12,45,505.5,306.5,6.0,15.3,751.5,816.92,644.21
2018,4,15,13,0,273.0,407.0,6.2,15.3,644.0,693.39,545.63
2018,4,15,13,15,176.5,389.5,6.35,15.1,541.5,575.29,455.26
2018,4,15,13,30,80.0,372.0,6.5,14.9,439.0,456.5,361.78
2018,4,15,13,45,47.5,312.5,6.7,14.7,352.0,363.19,289.02
2018,4,15,14,0,15.0,253.0,6.9,14.5,265.0,263.68,209.66
2018,4,15,14,15,8.5,202.5,7.0,14.3,209.0,206.69,164.22
2018,4,15,14,30,2.0,152.0,7.1,14.1,153.0,150.23,118.51
2018,4,15,14,45,2.0,137.0,7.2,13.9,138.0,135.3,106.65
2018,4,15,15,0,2.0,122.0,7.3,13.7,123.0,120.38,94.69
2018,4,15,15,15,4.5,144.5,7.3,13.7,147.0,144.94,115.32
2018,4,15,15,30,7.0,167.0,7.3,13.7,171.0,169.8,136.21
2018,4,15,15,45,5.0,147.0,7.35,13.35,150.0,148.05,118.68
2018,4,15,16,0,3.0,127.0,7.4,13.0,129.0,126.44,101.13
2018,4,15,16,15,19.0,132.0,7.25,12.9,140.5,142.32,115.27
2018,4,15,16,30,35.0,137.0,7.1,12.8,152.0,161.57,132.09
2018,4,15,16,45,79.5,128.5,6.95,12.7,157.0,182.46,150.6
2018,4,15,17,0,124.0,120.0,6.8,12.6,162.0,193.1,159.81
2018,4,15,17,15,102.5,93.0,6.6,12.45,124.0,147.67,120.72
2018,4,15,17,30,81.0,66.0,6.4,12.3,86.0,104.14,82.91
2018,4,15,17,45,67.0,50.0,6.25,12.15,64.0,77.88,59.53
2018,4,15,18,0,53.0,34.0,6.1,12.0,42.0,52.93,37.28
2018,4,15,18,15,39.5,22.5,6.0,11.9,27.0,34.79,19.54
2018,4,15,18,30,26.0,11.0,5.9,11.8,12.0,15.64,0.0
2018,4,15,18,45,13.0,5.5,5.75,11.75,6.0,5.41,0.0
2018,4,15,19,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.25,11.45,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.95,11.35,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,3.85,11.3,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,3.9,11.4,1.0,0.0,0.0
2018,4,16,5,45,6.0,10.0,4.0,11.45,10.5,9.83,0.0
2018,4,16,6,0,12.0,19.0,4.1,11.5,20.0,18.27,6.94
2018,4,16,6,15,16.5,33.0,4.25,11.5,35.5,31.05,21.33
2018,4,16,6,30,21.0,47.0,4.4,11.5,51.0,43.63,33.23
2018,4,16,6,45,43.5,68.0,4.6,11.55,79.0,63.68,47.97
2018,4,16,7,0,66.0,89.0,4.8,11.6,107.0,87.56,66.86
2018,4,16,7,15,53.0,102.5,4.9,11.55,119.0,102.73,80.22
2018,4,16,7,30,40.0,116.0,5.0,11.5,131.0,116.35,92.44
2018,4,16,7,45,102.0,142.0,5.05,11.5,188.0,157.25,125.09
2018,4,16,8,0,164.0,168.0,5.1,11.5,245.0,207.68,166.38
2018,4,16,8,15,220.5,176.0,5.2,11.5,291.5,245.08,197.57
2018,4,16,8,30,277.0,184.0,5.3,11.5,338.0,290.52,235.8
2018,4,16,8,45,205.0,191.5,5.35,11.5,311.0,279.09,227.54
2018,4,16,9,0,133.0,199.0,5.4,11.5,284.0,260.76,212.58
2018,4,16,9,15,335.5,214.5,5.4,11.55,447.5,400.69,328.47
2018,4,16,9,30,538.0,230.0,5.4,11.6,611.0,560.62,457.52
2018,4,16,9,45,560.0,236.5,5.4,11.6,650.5,607.87,494.69
2018,4,16,10,0,582.0,243.0,5.4,11.6,690.0,655.66,532.11
2018,4,16,10,15,461.0,295.0,5.4,11.65,657.5,640.06,517.0
2018,4,16,10,30,340.0,347.0,5.4,11.7,625.0,612.3,492.25
2018,4,16,10,45,214.0,343.5,5.35,11.7,520.0,519.12,417.26
2018,4,16,11,0,88.0,340.0,5.3,11.7,415.0,409.97,328.34
2018,4,16,11,15,95.5,295.0,5.3,11.7,377.5,379.52,305.27
2018,4,16,11,30,103.0,250.0,5.3,11.7,340.0,344.66,278.47
2018,4,16,11,45,267.5,308.5,5.3,11.65,545.5,563.89,454.88
2018,4,16,12,0,432.0,367.0,5.3,11.6,751.0,789.93,627.96
2018,4,16,12,15,335.5,285.0,5.3,11.6,583.0,622.72,500.86
2018,4,16,12,30,239.0,203.0,5.3,11.6,415.0,449.35,366.36
2018,4,16,12,45,165.5,266.0,5.35,11.55,412.0,439.83,356.05
2018,4,16,13,0,92.0,329.0,5.4,11.5,409.0,429.26,344.4
2018,4,16,13,15,223.5,327.5,5.5,11.5,517.0,563.28,453.88
2018,4,16,13,30,355.0,326.0,5.6,11.5,625.0,687.43,553.08
2018,4,16,13,45,524.5,268.0,5.65,11.5,695.5,792.5,638.04
2018,4,16,14,0,694.0,210.0,5.7,11.5,766.0,885.82,711.89
2018,4,16,14,15,639.0,222.0,5.85,11.5,718.5,836.81,676.07
2018,4,16,14,30,584.0,234.0,6.0,11.5,671.0,784.56,636.95
2018,4,16,14,45,632.0,201.0,6.1,11.5,652.0,780.47,637.03
2018,4,16,15,0,680.0,168.0,6.2,11.5,633.0,768.22,629.94
2018,4,16,15,15,711.0,147.5,6.2,11.5,606.5,750.04,617.42
2018,4,16,15,30,742.0,127.0,6.2,11.5,580.0,727.22,601.34
2018,4,16,15,45,622.5,143.5,6.35,11.45,503.0,629.73,524.95
2018,4,16,16,0,503.0,160.0,6.5,11.4,426.0,535.85,448.7
2018,4,16,16,15,573.5,128.5,6.5,11.3,403.0,529.42,445.41
2018,4,16,16,30,644.0,97.0,6.5,11.2,380.0,511.71,431.9
2018,4,16,16,45,590.5,93.0,6.45,11.15,327.0,446.52,376.69
2018,4,16,17,0,537.0,89.0,6.4,11.1,274.0,385.14,323.61
2018,4,16,17,15,439.0,83.5,6.25,11.0,218.0,303.45,252.62
2018,4,16,17,30,341.0,78.0,6.1,10.9,162.0,234.52,191.79
2018,4,16,17,45,282.5,64.0,5.95,10.8,122.0,180.03,142.72
2018,4,16,18,0,224.0,50.0,5.8,10.7,82.0,131.8,99.07
2018,4,16,18,15,142.0,34.0,5.7,10.65,51.5,82.21,53.38
2018,4,16,18,30,60.0,18.0,5.6,10.6,21.0,32.58,0.0
2018,4,16,18,45,30.0,9.0,5.45,10.5,10.5,12.89,0.0
2018,4,16,19,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.25,10.4,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,4.95,10.35,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.4,10.05,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.25,9.95,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.15,9.9,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,17,5,15,17.0,3.5,2.95,9.35,3.0,0.0,0.0
2018,4,17,5,30,34.0,7.0,2.9,9.6,6.0,0.0,0.0
2018,4,17,5,45,139.5,20.0,2.8,9.85,29.5,19.66,0.0
2018,4,17,6,0,245.0,33.0,2.7,10.1,53.0,26.0,13.54
2018,4,17,6,15,357.5,43.0,2.65,10.3,96.0,33.59,23.79
2018,4,17,6,30,470.0,53.0,2.6,10.5,139.0,39.31,29.59
2018,4,17,6,45,540.0,60.5,2.6,10.7,190.0,66.1,37.71
2018,4,17,7,0,610.0,68.0,2.6,10.9,241.0,112.28,65.16
2018,4,17,7,15,658.0,74.0,2.5,11.1,295.0,161.86,103.58
2018,4,17,7,30,706.0,80.0,2.4,11.3,349.0,216.81,150.64
2018,4,17,7,45,738.5,84.5,2.3,11.45,402.0,273.74,201.61
2018,4,17,8,0,771.0,89.0,2.2,11.6,455.0,331.16,253.0
2018,4,17,8,15,794.5,92.5,2.1,11.85,505.0,387.07,302.38
2018,4,17,8,30,818.0,96.0,2.0,12.1,555.0,444.56,351.56
2018,4,17,8,45,835.5,98.5,1.9,12.35,601.5,499.47,397.13
2018,4,17,9,0,853.0,101.0,1.8,12.6,648.0,554.74,441.3
2018,4,17,9,15,867.5,103.5,1.65,12.85,690.5,609.28,482.93
2018,4,17,9,30,882.0,106.0,1.5,13.1,733.0,662.01,521.56
2018,4,17,9,45,892.5,107.5,1.35,13.35,769.5,710.29,555.43
2018,4,17,10,0,903.0,109.0,1.2,13.6,806.0,757.19,585.34
2018,4,17,10,15,910.0,111.0,1.05,13.8,835.5,800.32,611.43
2018,4,17,10,30,917.0,113.0,0.9,14.0,865.0,841.35,635.23
2018,4,17,10,45,921.0,115.0,0.75,14.2,887.5,877.62,655.04
2018,4,17,11,0,925.0,117.0,0.6,14.4,910.0,911.23,672.47
2018,4,17,11,15,928.5,118.0,0.6,14.5,925.0,940.6,690.12
2018,4,17,11,30,932.0,119.0,0.6,14.6,940.0,966.98,705.85
2018,4,17,11,45,933.5,119.0,0.6,14.75,946.5,987.4,717.69
2018,4,17,12,0,935.0,119.0,0.6,14.9,953.0,1004.52,727.59
2018,4,17,12,15,933.5,120.0,0.7,15.0,951.5,1016.43,736.81
2018,4,17,12,30,932.0,121.0,0.8,15.1,950.0,1024.86,744.04
2018,4,17,12,45,928.0,121.5,0.95,15.2,940.0,1026.86,748.42
2018,4,17,13,0,924.0,122.0,1.1,15.3,930.0,1025.32,750.6
2018,4,17,13,15,917.5,123.0,1.3,15.3,912.0,1018.42,750.48
2018,4,17,13,30,911.0,124.0,1.5,15.3,894.0,1008.1,747.95
2018,4,17,13,45,900.5,125.0,1.7,15.35,868.0,990.69,740.37
2018,4,17,14,0,890.0,126.0,1.9,15.4,842.0,970.19,730.47
2018,4,17,14,15,881.0,124.0,2.2,15.35,809.5,944.93,718.39
2018,4,17,14,30,872.0,122.0,2.5,15.3,777.0,922.26,707.45
2018,4,17,14,45,861.0,119.5,2.8,15.25,739.0,889.05,688.57
2018,4,17,15,0,850.0,117.0,3.1,15.2,701.0,853.42,667.37
2018,4,17,15,15,833.5,114.0,3.1,15.2,656.5,810.58,638.5
2018,4,17,15,30,817.0,111.0,3.1,15.2,612.0,766.13,608.18
2018,4,17,15,45,781.0,109.0,3.65,14.95,557.5,707.03,569.39
2018,4,17,16,0,745.0,107.0,4.2,14.7,503.0,650.72,530.41
2018,4,17,16,15,710.5,103.0,4.35,14.5,450.5,591.87,485.84
2018,4,17,16,30,676.0,99.0,4.5,14.3,398.0,534.23,440.76
2018,4,17,16,45,653.5,89.0,4.7,14.1,348.0,478.24,395.83
2018,4,17,17,0,631.0,79.0,4.9,13.9,298.0,423.04,349.81
2018,4,17,17,15,565.5,72.5,4.95,13.55,244.0,352.94,289.9
2018,4,17,17,30,500.0,66.0,5.0,13.2,190.0,288.64,233.38
2018,4,17,17,45,418.0,57.5,5.05,12.9,144.0,222.51,174.65
2018,4,17,18,0,336.0,49.0,5.1,12.6,98.0,164.36,122.53
2018,4,17,18,15,225.0,35.0,5.05,12.4,62.0,103.64,67.72
2018,4,17,18,30,114.0,21.0,5.0,12.2,26.0,48.44,0.0
2018,4,17,18,45,57.0,10.5,4.95,12.0,13.0,18.08,0.0
2018,4,17,19,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.75,11.75,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,2.3,11.0,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,2.3,11.1,2.0,0.0,0.0
2018,4,18,5,45,0.0,7.5,2.3,11.2,7.5,7.37,0.0
2018,4,18,6,0,0.0,13.0,2.3,11.3,13.0,12.54,3.98
2018,4,18,6,15,0.0,20.0,2.25,11.4,20.0,19.29,11.28
2018,4,18,6,30,0.0,27.0,2.2,11.5,27.0,26.05,17.7
2018,4,18,6,45,0.0,40.5,2.15,11.65,40.5,39.11,28.05
2018,4,18,7,0,0.0,54.0,2.1,11.8,54.0,52.17,39.36
2018,4,18,7,15,0.0,76.0,2.05,11.85,76.0,73.03,57.17
2018,4,18,7,30,0.0,98.0,2.0,11.9,98.0,93.68,74.54
2018,4,18,7,45,0.0,102.5,1.9,11.95,102.5,98.33,78.2
2018,4,18,8,0,0.0,107.0,1.8,12.0,107.0,102.89,81.73
2018,4,18,8,15,3.0,135.5,1.85,12.1,137.0,131.04,104.81
2018,4,18,8,30,6.0,164.0,1.9,12.2,167.0,159.62,127.93
2018,4,18,8,45,11.5,193.5,1.9,12.3,200.5,190.82,152.89
2018,4,18,9,0,17.0,223.0,1.9,12.4,234.0,222.74,178.13
2018,4,18,9,15,57.5,265.0,1.95,12.55,305.5,286.99,229.29
2018,4,18,9,30,98.0,307.0,2.0,12.7,377.0,356.36,283.54
2018,4,18,9,45,101.0,322.0,2.05,12.8,397.5,378.6,300.12
2018,4,18,10,0,104.0,337.0,2.1,12.9,418.0,402.25,317.87
2018,4,18,10,15,86.0,353.5,2.25,13.0,422.0,408.9,322.14
2018,4,18,10,30,68.0,370.0,2.4,13.1,426.0,415.41,326.29
2018,4,18,10,45,68.5,380.5,2.5,13.2,438.0,430.04,337.14
2018,4,18,11,0,69.0,391.0,2.6,13.3,450.0,444.57,347.86
2018,4,18,11,15,48.5,365.0,2.75,13.4,407.0,403.92,316.36
2018,4,18,11,30,28.0,339.0,2.9,13.5,364.0,361.72,283.56
2018,4,18,11,45,27.5,341.0,3.05,13.6,365.5,365.01,286.21
2018,4,18,12,0,27.0,343.0,3.2,13.7,367.0,368.18,288.62
2018,4,18,12,15,28.5,347.5,3.3,13.75,373.0,375.67,294.47
2018,4,18,12,30,30.0,352.0,3.4,13.8,379.0,383.11,300.3
2018,4,18,12,45,43.5,366.0,3.5,13.9,404.5,411.93,322.95
2018,4,18,13,0,57.0,380.0,3.6,14.0,430.0,440.84,345.51
2018,4,18,13,15,199.0,352.5,3.6,14.0,522.0,558.34,440.06
2018,4,18,13,30,341.0,325.0,3.6,14.0,614.0,673.71,530.13
2018,4,18,13,45,487.5,282.5,3.65,14.0,682.5,774.04,607.72
2018,4,18,14,0,634.0,240.0,3.7,14.0,751.0,862.88,675.76
2018,4,18,14,15,693.5,204.0,3.65,13.95,743.0,869.34,681.37
2018,4,18,14,30,753.0,168.0,3.6,13.9,735.0,869.93,682.75
2018,4,18,14,45,822.5,133.0,3.6,13.85,724.0,871.27,685.14
2018,4,18,15,0,892.0,98.0,3.6,13.8,713.0,864.02,681.52
2018,4,18,15,15,886.0,93.0,3.6,13.8,671.5,826.31,655.85
2018,4,18,15,30,880.0,88.0,3.6,13.8,630.0,786.16,628.39
2018,4,18,15,45,861.5,84.5,3.55,13.65,580.5,736.22,593.43
2018,4,18,16,0,843.0,81.0,3.5,13.5,531.0,689.05,560.09
2018,4,18,16,15,817.0,78.0,3.45,13.35,478.5,632.75,518.27
2018,4,18,16,30,791.0,75.0,3.4,13.2,426.0,576.68,474.27
2018,4,18,16,45,731.5,74.0,3.3,13.05,367.0,504.47,415.91
2018,4,18,17,0,672.0,73.0,3.2,12.9,308.0,438.13,360.68
2018,4,18,17,15,565.0,70.0,3.1,12.65,245.0,350.62,287.12
2018,4,18,17,30,458.0,67.0,3.0,12.4,182.0,273.1,220.5
2018,4,18,17,45,386.0,57.0,2.9,12.1,138.0,211.13,165.75
2018,4,18,18,0,314.0,47.0,2.8,11.8,94.0,155.68,116.22
2018,4,18,18,15,207.5,34.0,2.75,11.6,60.0,98.19,64.96
2018,4,18,18,30,101.0,21.0,2.7,11.4,26.0,46.36,0.0
2018,4,18,18,45,50.5,10.5,2.65,11.2,13.0,17.26,0.0
2018,4,18,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.75,10.05,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,19,5,15,26.5,4.0,2.95,10.25,4.0,0.0,0.0
2018,4,19,5,30,53.0,8.0,3.1,10.6,8.0,7.86,0.0
2018,4,19,5,45,177.0,20.5,3.25,11.0,34.0,20.15,0.0
2018,4,19,6,0,301.0,33.0,3.4,11.4,60.0,26.83,15.59
2018,4,19,6,15,405.5,41.5,3.55,11.65,104.0,31.47,21.96
2018,4,19,6,30,510.0,50.0,3.7,11.9,148.0,35.96,26.5
2018,4,19,6,45,571.0,57.5,3.9,12.15,198.5,68.68,37.11
2018,4,19,7,0,632.0,65.0,4.1,12.4,249.0,116.14,66.66
2018,4,19,7,15,675.5,70.0,4.15,12.6,302.0,165.61,105.79
2018,4,19,7,30,719.0,75.0,4.2,12.8,355.0,222.25,154.9
2018,4,19,7,45,747.0,80.0,4.3,12.95,406.5,276.61,204.35
2018,4,19,8,0,775.0,85.0,4.4,13.1,458.0,333.56,256.08
2018,4,19,8,15,756.0,99.0,4.4,13.3,495.0,383.21,301.65
2018,4,19,8,30,737.0,113.0,4.4,13.5,532.0,428.03,341.78
2018,4,19,8,45,755.0,119.5,4.4,13.7,579.5,484.74,389.69
2018,4,19,9,0,773.0,126.0,4.4,13.9,627.0,540.11,435.24
2018,4,19,9,15,830.0,113.5,4.4,14.1,682.5,600.54,484.1
2018,4,19,9,30,887.0,101.0,4.4,14.3,738.0,664.97,534.94
2018,4,19,9,45,861.5,119.5,4.35,14.5,763.0,705.32,564.94
2018,4,19,10,0,836.0,138.0,4.3,14.7,788.0,742.06,591.07
2018,4,19,10,15,867.0,129.5,4.3,14.9,825.5,789.82,624.64
2018,4,19,10,30,898.0,121.0,4.3,15.1,863.0,838.15,658.14
2018,4,19,10,45,904.5,122.0,4.3,15.25,886.0,874.78,683.0
2018,4,19,11,0,911.0,123.0,4.3,15.4,909.0,908.96,706.02
2018,4,19,11,15,930.0,115.0,4.45,15.5,929.0,942.57,729.93
2018,4,19,11,30,949.0,107.0,4.6,15.6,949.0,973.81,752.2
2018,4,19,11,45,953.5,106.0,4.75,15.7,957.0,996.1,768.27
2018,4,19,12,0,958.0,105.0,4.9,15.8,965.0,1015.12,782.22
2018,4,19,12,15,955.0,107.0,5.1,15.85,963.0,1026.69,791.68
2018,4,19,12,30,952.0,109.0,5.3,15.9,961.0,1034.69,798.79
2018,4,19,12,45,945.0,111.5,5.5,15.95,950.0,1035.76,801.15
2018,4,19,13,0,938.0,114.0,5.7,16.0,939.0,1033.26,801.12
2018,4,19,13,15,933.0,113.0,5.85,15.95,920.0,1025.49,797.4
2018,4,19,13,30,928.0,112.0,6.0,15.9,901.0,1014.23,791.29
2018,4,19,13,45,921.0,111.5,6.1,15.85,875.5,998.2,781.5
2018,4,19,14,0,914.0,111.0,6.2,15.8,850.0,978.92,769.43
2018,4,19,14,15,905.5,109.5,6.2,15.75,818.0,954.07,752.77
2018,4,19,14,30,897.0,108.0,6.2,15.7,786.0,926.28,734.01
2018,4,19,14,45,883.5,106.5,6.2,15.6,746.5,891.39,710.12
2018,4,19,15,0,870.0,105.0,6.2,15.5,707.0,854.2,684.43
2018,4,19,15,15,853.5,103.0,6.2,15.5,662.5,816.62,658.01
2018,4,19,15,30,837.0,101.0,6.2,15.5,618.0,772.57,626.47
2018,4,19,15,45,815.5,98.0,6.1,15.3,569.5,722.32,589.97
2018,4,19,16,0,794.0,95.0,6.0,15.1,521.0,671.38,552.48
2018,4,19,16,15,763.0,92.5,5.9,14.85,469.0,614.33,508.09
2018,4,19,16,30,732.0,90.0,5.8,14.6,417.0,559.98,464.36
2018,4,19,16,45,689.5,85.5,5.7,14.4,363.0,496.2,411.88
2018,4,19,17,0,647.0,81.0,5.6,14.2,309.0,435.04,360.19
2018,4,19,17,15,589.0,75.0,5.5,13.85,256.5,368.0,302.52
2018,4,19,17,30,531.0,69.0,5.4,13.5,204.0,305.9,247.59
2018,4,19,17,45,441.5,60.5,5.25,13.2,155.0,235.14,184.96
2018,4,19,18,0,352.0,52.0,5.1,12.9,106.0,173.33,129.88
2018,4,19,18,15,236.5,38.0,4.85,12.7,68.0,110.26,73.97
2018,4,19,18,30,121.0,24.0,4.6,12.5,30.0,54.01,0.0
2018,4,19,18,45,60.5,12.0,4.4,12.3,15.0,20.18,0.0
2018,4,19,19,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,20,5,15,19.5,4.0,2.65,11.35,4.0,0.0,0.0
2018,4,20,5,30,39.0,8.0,2.6,11.6,8.0,7.86,0.0
2018,4,20,5,45,141.0,22.5,2.6,11.9,34.0,18.07,0.0
2018,4,20,6,0,243.0,37.0,2.6,12.2,60.0,28.97,17.76
2018,4,20,6,15,258.0,46.5,2.6,12.45,84.5,35.16,25.19
2018,4,20,6,30,273.0,56.0,2.6,12.7,109.0,41.06,30.98
2018,4,20,6,45,143.5,80.0,2.6,12.9,108.5,73.06,52.55
2018,4,20,7,0,14.0,104.0,2.6,13.1,108.0,98.13,77.52
2018,4,20,7,15,32.0,128.5,2.55,13.35,140.5,122.23,96.85
2018,4,20,7,30,50.0,153.0,2.5,13.6,173.0,151.11,120.08
2018,4,20,7,45,66.0,178.0,2.45,13.85,208.0,182.18,145.11
2018,4,20,8,0,82.0,203.0,2.4,14.1,243.0,215.27,171.66
2018,4,20,8,15,114.0,228.0,2.45,14.35,290.0,254.75,203.03
2018,4,20,8,30,146.0,253.0,2.5,14.6,337.0,299.85,238.75
2018,4,20,8,45,164.5,275.5,2.55,14.85,377.0,339.46,269.81
2018,4,20,9,0,183.0,298.0,2.6,15.1,417.0,380.89,301.93
2018,4,20,9,15,215.5,314.0,2.65,15.3,463.0,426.31,336.98
2018,4,20,9,30,248.0,330.0,2.7,15.5,509.0,474.58,373.79
2018,4,20,9,45,273.5,342.0,2.75,15.7,548.5,517.1,405.74
2018,4,20,10,0,299.0,354.0,2.8,15.9,588.0,561.2,438.52
2018,4,20,10,15,258.0,376.5,2.85,16.1,583.5,566.05,440.38
2018,4,20,10,30,217.0,399.0,2.9,16.3,579.0,565.19,438.09
2018,4,20,10,45,195.0,413.0,3.0,16.45,578.0,570.26,440.91
2018,4,20,11,0,173.0,427.0,3.1,16.6,577.0,573.49,442.28
2018,4,20,11,15,230.0,425.0,3.1,16.75,627.5,629.19,484.19
2018,4,20,11,30,287.0,423.0,3.1,16.9,678.0,691.44,529.87
2018,4,20,11,45,266.0,428.5,3.15,17.0,666.5,686.05,524.87
2018,4,20,12,0,245.0,434.0,3.2,17.1,655.0,678.94,519.1
2018,4,20,12,15,183.0,438.5,3.3,17.15,603.5,623.59,477.68
2018,4,20,12,30,121.0,443.0,3.4,17.2,552.0,572.13,438.64
2018,4,20,12,45,122.0,438.0,3.55,17.2,546.5,570.59,438.41
2018,4,20,13,0,123.0,433.0,3.7,17.2,541.0,568.43,437.49
2018,4,20,13,15,140.5,425.5,3.85,17.15,547.0,579.0,446.71
2018,4,20,13,30,158.0,418.0,4.0,17.1,553.0,588.72,455.3
2018,4,20,13,45,283.5,356.5,4.2,17.0,590.0,651.17,507.27
2018,4,20,14,0,409.0,295.0,4.4,16.9,627.0,709.07,555.48
2018,4,20,14,15,652.5,198.0,4.55,16.75,703.5,826.84,649.47
2018,4,20,14,30,896.0,101.0,4.7,16.6,780.0,918.84,717.43
2018,4,20,14,45,885.0,98.5,4.85,16.45,741.5,884.99,695.34
2018,4,20,15,0,874.0,96.0,5.0,16.3,703.0,848.7,671.98
2018,4,20,15,15,859.5,94.0,5.0,16.3,659.5,807.91,643.74
2018,4,20,15,30,845.0,92.0,5.0,16.3,616.0,765.38,613.96
2018,4,20,15,45,825.5,89.5,5.25,15.85,568.5,721.17,584.64
2018,4,20,16,0,806.0,87.0,5.5,15.4,521.0,671.8,550.52
2018,4,20,16,15,769.5,86.5,5.5,15.15,468.0,612.88,505.55
2018,4,20,16,30,733.0,86.0,5.5,14.9,415.0,555.14,459.53
2018,4,20,16,45,698.5,80.5,5.5,14.7,362.5,496.43,411.48
2018,4,20,17,0,664.0,75.0,5.5,14.5,310.0,437.86,362.17
2018,4,20,17,15,624.0,67.5,5.4,14.15,260.0,376.69,309.33
2018,4,20,17,30,584.0,60.0,5.3,13.8,210.0,318.66,257.55
2018,4,20,17,45,505.0,53.0,5.2,13.5,161.0,250.62,196.76
2018,4,20,18,0,426.0,46.0,5.1,13.2,112.0,190.51,142.34
2018,4,20,18,15,299.5,34.5,4.95,13.0,72.5,122.34,82.12
2018,4,20,18,30,173.0,23.0,4.8,12.8,33.0,63.36,0.0
2018,4,20,18,45,86.5,11.5,4.6,12.6,16.5,23.41,0.0
2018,4,20,19,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,21,5,15,24.5,4.5,3.05,11.2,4.5,0.0,0.0
2018,4,21,5,30,49.0,9.0,3.0,11.5,9.0,8.85,0.0
2018,4,21,5,45,160.5,22.5,3.0,11.8,36.0,17.95,0.0
2018,4,21,6,0,272.0,36.0,3.0,12.1,63.0,28.0,17.38
2018,4,21,6,15,372.5,46.5,2.9,12.3,107.0,35.67,25.72
2018,4,21,6,30,473.0,57.0,2.8,12.5,151.0,41.75,31.65
2018,4,21,6,45,540.0,63.5,2.75,12.7,201.5,76.33,42.95
2018,4,21,7,0,607.0,70.0,2.7,12.9,252.0,122.09,72.17
2018,4,21,7,15,653.0,75.5,2.55,13.1,305.0,171.18,111.22
2018,4,21,7,30,699.0,81.0,2.4,13.3,358.0,225.35,157.87
2018,4,21,7,45,733.0,84.5,2.25,13.5,410.5,281.51,207.76
2018,4,21,8,0,767.0,88.0,2.1,13.7,463.0,338.35,257.97
2018,4,21,8,15,791.0,91.0,1.95,13.95,513.0,393.78,306.14
2018,4,21,8,30,815.0,94.0,1.8,14.2,563.0,450.81,354.01
2018,4,21,8,45,834.0,96.0,1.7,14.45,609.5,505.72,398.74
2018,4,21,9,0,853.0,98.0,1.6,14.7,656.0,562.51,443.17
2018,4,21,9,15,867.5,99.0,1.5,15.05,697.5,614.12,482.0
2018,4,21,9,30,882.0,100.0,1.4,15.4,739.0,665.19,518.97
2018,4,21,9,45,893.5,100.0,1.3,15.75,774.5,712.44,551.44
2018,4,21,10,0,905.0,100.0,1.2,16.1,810.0,758.36,580.29
2018,4,21,10,15,912.0,101.0,1.15,16.5,838.5,800.26,606.16
2018,4,21,10,30,919.0,102.0,1.1,16.9,867.0,840.05,630.14
2018,4,21,10,45,924.0,103.0,1.0,17.3,889.0,875.87,650.26
2018,4,21,11,0,929.0,104.0,0.9,17.7,911.0,909.08,668.2
2018,4,21,11,15,932.0,104.5,1.0,18.0,925.0,937.24,686.46
2018,4,21,11,30,935.0,105.0,1.1,18.3,939.0,962.38,702.83
2018,4,21,11,45,936.0,105.5,1.2,18.6,945.5,982.54,716.07
2018,4,21,12,0,937.0,106.0,1.3,18.9,952.0,999.39,727.3
2018,4,21,12,15,937.0,106.0,1.55,18.95,950.5,1011.39,738.64
2018,4,21,12,30,937.0,106.0,1.8,19.0,949.0,1019.93,747.62
2018,4,21,12,45,935.0,105.5,2.05,19.05,939.5,1022.5,752.61
2018,4,21,13,0,933.0,105.0,2.3,19.1,930.0,1021.54,755.2
2018,4,21,13,15,928.5,105.0,2.5,19.0,912.5,1015.17,754.03
2018,4,21,13,30,924.0,105.0,2.7,18.9,895.0,1005.34,750.55
2018,4,21,13,45,918.0,104.5,2.95,18.85,870.5,990.17,743.72
2018,4,21,14,0,912.0,104.0,3.2,18.8,846.0,971.75,734.53
2018,4,21,14,15,903.5,103.0,3.35,18.65,814.5,947.36,720.63
2018,4,21,14,30,895.0,102.0,3.5,18.5,783.0,920.06,704.6
2018,4,21,14,45,881.5,101.5,3.65,18.35,744.5,886.21,683.79
2018,4,21,15,0,868.0,101.0,3.8,18.2,706.0,850.1,661.11
2018,4,21,15,15,853.5,98.5,3.8,18.2,662.5,808.95,633.41
2018,4,21,15,30,839.0,96.0,3.8,18.2,619.0,770.41,607.36
2018,4,21,15,45,814.5,95.5,4.0,17.85,570.5,720.62,574.19
2018,4,21,16,0,790.0,95.0,4.2,17.5,522.0,670.36,539.87
2018,4,21,16,15,762.0,91.5,4.25,17.2,471.0,614.32,498.36
2018,4,21,16,30,734.0,88.0,4.3,16.9,420.0,560.59,456.96
2018,4,21,16,45,699.5,83.5,4.35,16.6,368.0,501.2,409.79
2018,4,21,17,0,665.0,79.0,4.4,16.3,316.0,443.66,362.52
2018,4,21,17,15,614.0,72.5,4.4,15.9,264.0,378.35,307.5
2018,4,21,17,30,563.0,66.0,4.4,15.5,212.0,317.28,254.33
2018,4,21,17,45,486.5,57.5,4.4,15.05,163.0,249.43,194.74
2018,4,21,18,0,410.0,49.0,4.4,14.6,114.0,189.25,141.03
2018,4,21,18,15,286.5,36.5,4.3,14.35,74.0,121.43,81.94
2018,4,21,18,30,163.0,24.0,4.2,14.1,34.0,63.08,6.48
2018,4,21,18,45,81.5,12.0,4.1,13.8,17.0,23.31,0.0
2018,4,21,19,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,22,5,15,15.0,5.0,2.9,11.3,5.0,0.0,0.0
2018,4,22,5,30,30.0,10.0,2.9,11.6,10.0,9.83,0.0
2018,4,22,5,45,122.0,27.0,2.95,11.9,38.0,21.75,0.0
2018,4,22,6,0,214.0,44.0,3.0,12.2,66.0,34.63,23.19
2018,4,22,6,15,243.0,56.0,3.05,12.4,94.5,42.64,31.88
2018,4,22,6,30,272.0,68.0,3.1,12.6,123.0,50.24,39.22
2018,4,22,6,45,175.5,93.0,3.15,12.85,132.5,86.27,62.41
2018,4,22,7,0,79.0,118.0,3.2,13.1,142.0,114.68,88.66
2018,4,22,7,15,186.0,132.0,3.05,13.35,202.5,149.16,112.82
2018,4,22,7,30,293.0,146.0,2.9,13.6,263.0,195.7,148.26
2018,4,22,7,45,390.0,149.0,2.75,13.8,327.5,242.25,185.57
2018,4,22,8,0,487.0,152.0,2.6,14.0,392.0,301.84,234.41
2018,4,22,8,15,398.0,190.5,2.45,14.25,400.0,330.42,260.63
2018,4,22,8,30,309.0,229.0,2.3,14.5,408.0,350.54,278.09
2018,4,22,8,45,353.5,238.5,2.15,14.75,459.0,399.85,317.12
2018,4,22,9,0,398.0,248.0,2.0,15.0,510.0,452.63,357.95
2018,4,22,9,15,547.5,215.5,2.0,15.25,600.0,533.37,421.0
2018,4,22,9,30,697.0,183.0,2.0,15.5,690.0,626.74,492.15
2018,4,22,9,45,584.0,239.5,2.0,15.75,678.5,635.15,495.43
2018,4,22,10,0,471.0,296.0,2.0,16.0,667.0,633.46,491.25
2018,4,22,10,15,466.5,311.0,2.0,16.25,689.5,665.45,513.55
2018,4,22,10,30,462.0,326.0,2.0,16.5,712.0,695.94,534.13
2018,4,22,10,45,476.5,330.0,2.0,16.8,737.0,730.07,557.48
2018,4,22,11,0,491.0,334.0,2.0,17.1,762.0,763.61,580.08
2018,4,22,11,15,487.5,343.0,2.1,17.4,773.5,785.25,594.51
2018,4,22,11,30,484.0,352.0,2.2,17.7,785.0,805.11,607.75
2018,4,22,11,45,525.5,340.5,2.25,17.95,813.5,844.62,635.54
2018,4,22,12,0,567.0,329.0,2.3,18.2,842.0,883.38,662.43
2018,4,22,12,15,658.5,278.0,2.4,18.35,873.0,929.72,696.98
2018,4,22,12,30,750.0,227.0,2.5,18.5,904.0,974.12,727.97
2018,4,22,12,45,824.0,183.5,2.6,18.65,920.0,1002.28,747.03
2018,4,22,13,0,898.0,140.0,2.7,18.8,936.0,1025.12,762.8
2018,4,22,13,15,902.5,135.5,2.8,18.85,922.5,1023.09,762.57
2018,4,22,13,30,907.0,131.0,2.9,18.9,909.0,1017.54,760.36
2018,4,22,13,45,914.0,124.0,3.05,18.9,888.5,1008.2,756.32
2018,4,22,14,0,921.0,117.0,3.2,18.9,868.0,995.21,749.86
2018,4,22,14,15,911.5,116.0,3.3,18.9,835.5,969.77,734.59
2018,4,22,14,30,902.0,115.0,3.4,18.9,803.0,941.44,717.35
2018,4,22,14,45,888.5,114.0,3.5,18.9,764.0,906.9,695.66
2018,4,22,15,0,875.0,113.0,3.6,18.9,725.0,875.03,675.67
2018,4,22,15,15,859.5,110.5,3.6,18.9,680.5,832.65,647.45
2018,4,22,15,30,844.0,108.0,3.6,18.9,636.0,788.55,617.75
2018,4,22,15,45,821.5,105.5,3.65,18.75,586.5,737.77,583.34
2018,4,22,16,0,799.0,103.0,3.7,18.6,537.0,686.35,547.83
2018,4,22,16,15,770.0,99.5,3.75,18.3,485.0,629.19,505.88
2018,4,22,16,30,741.0,96.0,3.8,18.0,433.0,574.76,464.45
2018,4,22,16,45,695.5,89.5,3.85,17.65,375.0,506.47,411.04
2018,4,22,17,0,650.0,83.0,3.9,17.3,317.0,441.09,358.24
2018,4,22,17,15,589.0,74.5,3.95,16.8,260.5,369.57,299.03
2018,4,22,17,30,528.0,66.0,4.0,16.3,204.0,303.41,242.47
2018,4,22,17,45,448.5,61.0,4.0,15.75,160.0,239.96,187.1
2018,4,22,18,0,369.0,56.0,4.0,15.2,116.0,184.19,137.68
2018,4,22,18,15,251.0,41.5,3.95,14.85,75.5,118.4,80.97
2018,4,22,18,30,133.0,27.0,3.9,14.5,35.0,61.14,12.36
2018,4,22,18,45,66.5,13.5,3.85,14.15,17.5,22.76,0.0
2018,4,22,19,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
