Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,2,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,3.2,11.8,1.5,1.47,0.0
2018,5,3,5,30,0.0,3.0,3.2,11.8,3.0,2.89,0.0
2018,5,3,5,45,0.0,6.0,3.2,11.8,6.0,5.78,0.0
2018,5,3,6,0,0.0,9.0,3.2,11.8,9.0,8.67,1.98
2018,5,3,6,15,0.0,13.0,3.15,11.85,13.0,12.53,5.59
2018,5,3,6,30,0.0,17.0,3.1,11.9,17.0,16.39,8.49
2018,5,3,6,45,0.0,22.0,3.05,11.9,22.0,21.22,12.71
2018,5,3,7,0,0.0,27.0,3.0,11.9,27.0,26.06,16.88
2018,5,3,7,15,0.0,32.0,3.0,11.95,32.0,30.89,20.99
2018,5,3,7,30,0.0,37.0,3.0,12.0,37.0,35.73,25.06
2018,5,3,7,45,0.0,44.5,3.0,12.05,44.5,42.99,31.15
2018,5,3,8,0,0.0,52.0,3.0,12.1,52.0,50.26,37.18
2018,5,3,8,15,0.0,65.5,3.05,12.2,65.5,63.34,48.06
2018,5,3,8,30,0.0,79.0,3.1,12.3,79.0,76.43,58.85
2018,5,3,8,45,1.0,112.5,3.1,12.4,113.0,109.22,85.89
2018,5,3,9,0,2.0,146.0,3.1,12.5,147.0,141.93,112.5
2018,5,3,9,15,7.0,191.5,3.15,12.55,196.5,188.71,150.29
2018,5,3,9,30,12.0,237.0,3.2,12.6,246.0,236.09,188.01
2018,5,3,9,45,18.5,271.5,3.25,12.7,286.0,274.67,218.3
2018,5,3,10,0,25.0,306.0,3.3,12.8,326.0,314.47,249.24
2018,5,3,10,15,27.5,323.5,3.3,12.9,346.5,335.52,265.17
2018,5,3,10,30,30.0,341.0,3.3,13.0,367.0,356.84,281.29
2018,5,3,10,45,33.0,355.0,3.3,13.15,384.0,375.42,295.19
2018,5,3,11,0,36.0,369.0,3.3,13.3,401.0,394.22,309.22
2018,5,3,11,15,59.0,398.5,3.35,13.4,452.0,446.76,349.69
2018,5,3,11,30,82.0,428.0,3.4,13.5,503.0,500.58,390.5
2018,5,3,11,45,114.5,445.5,3.4,13.65,551.5,557.47,433.36
2018,5,3,12,0,147.0,463.0,3.4,13.8,600.0,610.66,472.98
2018,5,3,12,15,150.5,462.5,3.45,13.9,602.5,617.65,477.94
2018,5,3,12,30,154.0,462.0,3.5,14.0,605.0,624.04,482.78
2018,5,3,12,45,138.0,454.0,3.55,14.15,581.0,602.76,466.71
2018,5,3,13,0,122.0,446.0,3.6,14.3,557.0,580.68,450.16
2018,5,3,13,15,114.0,435.5,3.65,14.4,537.5,563.24,437.43
2018,5,3,13,30,106.0,425.0,3.7,14.5,518.0,536.98,418.18
2018,5,3,13,45,149.5,399.5,3.7,14.6,527.0,560.71,438.11
2018,5,3,14,0,193.0,374.0,3.7,14.7,536.0,574.24,450.28
2018,5,3,14,15,285.0,341.5,3.7,14.75,570.5,631.77,496.69
2018,5,3,14,30,377.0,309.0,3.7,14.8,605.0,675.85,532.59
2018,5,3,14,45,358.0,306.0,3.65,14.85,576.5,647.41,511.26
2018,5,3,15,0,339.0,303.0,3.6,14.9,548.0,618.74,490.08
2018,5,3,15,15,419.0,256.0,3.6,14.9,540.5,632.53,503.97
2018,5,3,15,30,499.0,209.0,3.6,14.9,533.0,631.71,506.67
2018,5,3,15,45,588.5,165.0,3.6,14.9,519.5,637.09,513.8
2018,5,3,16,0,678.0,121.0,3.6,14.9,506.0,630.21,511.28
2018,5,3,16,15,705.5,105.0,3.65,14.75,473.5,602.35,491.1
2018,5,3,16,30,733.0,89.0,3.7,14.6,441.0,568.71,465.78
2018,5,3,16,45,632.0,97.5,3.75,14.45,376.0,486.49,399.76
2018,5,3,17,0,531.0,106.0,3.8,14.3,311.0,410.39,337.39
2018,5,3,17,15,455.5,97.5,3.9,14.1,255.0,334.89,274.72
2018,5,3,17,30,380.0,89.0,4.0,13.9,199.0,269.3,218.87
2018,5,3,17,45,321.5,76.0,4.15,13.65,156.0,212.64,169.61
2018,5,3,18,0,263.0,63.0,4.3,13.4,113.0,162.02,124.97
2018,5,3,18,15,169.5,47.5,4.35,13.15,76.0,101.45,73.46
2018,5,3,18,30,76.0,32.0,4.4,12.9,39.0,55.72,34.0
2018,5,3,18,45,38.0,18.0,4.4,12.7,21.5,25.34,0.0
2018,5,3,19,0,0.0,4.0,4.4,12.5,4.0,3.93,0.0
2018,5,3,19,15,0.0,2.0,4.4,12.35,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,4,5,15,0.0,5.0,2.35,11.05,5.0,4.91,0.0
2018,5,4,5,30,0.0,10.0,2.7,11.3,10.0,9.64,0.0
2018,5,4,5,45,8.0,24.5,3.05,11.55,25.5,23.33,13.53
2018,5,4,6,0,16.0,39.0,3.4,11.8,41.0,36.41,26.39
2018,5,4,6,15,16.0,55.0,3.45,12.05,58.0,50.46,39.44
2018,5,4,6,30,16.0,71.0,3.5,12.3,75.0,65.49,50.12
2018,5,4,6,45,18.5,95.5,3.55,12.5,101.0,90.87,71.43
2018,5,4,7,0,21.0,120.0,3.6,12.7,127.0,115.0,91.55
2018,5,4,7,15,32.0,141.0,3.2,13.0,154.0,135.62,108.14
2018,5,4,7,30,43.0,162.0,2.8,13.3,181.0,160.3,128.01
2018,5,4,7,45,34.0,169.0,2.35,13.55,185.0,167.87,134.14
2018,5,4,8,0,25.0,176.0,1.9,13.8,189.0,174.15,138.96
2018,5,4,8,15,15.5,183.0,1.6,14.1,191.5,180.91,143.92
2018,5,4,8,30,6.0,190.0,1.3,14.4,194.0,184.41,146.0
2018,5,4,8,45,11.5,215.0,1.0,14.7,223.0,211.62,166.87
2018,5,4,9,0,17.0,240.0,0.7,15.0,252.0,239.5,187.64
2018,5,4,9,15,42.5,281.0,0.8,15.3,313.0,294.46,229.91
2018,5,4,9,30,68.0,322.0,0.9,15.6,374.0,353.37,274.33
2018,5,4,9,45,97.5,356.0,1.0,15.9,434.0,411.06,317.23
2018,5,4,10,0,127.0,390.0,1.1,16.2,494.0,472.13,361.92
2018,5,4,10,15,164.5,403.0,1.4,16.35,542.5,521.48,399.21
2018,5,4,10,30,202.0,416.0,1.7,16.5,591.0,573.19,438.04
2018,5,4,10,45,270.5,410.5,1.95,16.65,650.5,637.72,486.56
2018,5,4,11,0,339.0,405.0,2.2,16.8,710.0,703.6,535.52
2018,5,4,11,15,362.5,402.0,2.3,16.9,732.5,733.51,556.92
2018,5,4,11,30,386.0,399.0,2.4,17.0,755.0,763.19,578.39
2018,5,4,11,45,431.0,387.0,2.5,17.1,786.5,807.92,610.83
2018,5,4,12,0,476.0,375.0,2.6,17.2,818.0,848.88,640.42
2018,5,4,12,15,543.5,333.5,2.6,17.3,838.5,881.07,664.46
2018,5,4,12,30,611.0,292.0,2.6,17.4,859.0,912.48,687.9
2018,5,4,12,45,438.5,362.0,2.65,17.5,766.5,817.63,617.61
2018,5,4,13,0,266.0,432.0,2.7,17.6,674.0,715.69,541.65
2018,5,4,13,15,292.5,413.5,2.8,17.65,675.0,723.6,549.85
2018,5,4,13,30,319.0,395.0,2.9,17.7,676.0,729.8,556.08
2018,5,4,13,45,498.5,310.0,3.0,17.7,735.5,819.77,626.59
2018,5,4,14,0,678.0,225.0,3.1,17.7,795.0,898.06,686.66
2018,5,4,14,15,769.0,173.0,3.3,17.6,796.5,912.76,698.76
2018,5,4,14,30,860.0,121.0,3.5,17.5,798.0,919.41,705.95
2018,5,4,14,45,833.0,124.5,3.7,17.4,755.0,883.83,683.7
2018,5,4,15,0,806.0,128.0,3.9,17.3,712.0,841.57,656.6
2018,5,4,15,15,796.0,122.5,3.9,17.3,670.5,802.6,630.3
2018,5,4,15,30,786.0,117.0,3.9,17.3,629.0,761.78,602.37
2018,5,4,15,45,754.0,116.0,4.2,16.85,578.0,707.51,566.12
2018,5,4,16,0,722.0,115.0,4.5,16.4,527.0,655.73,530.94
2018,5,4,16,15,714.5,104.0,4.55,16.15,480.5,607.96,495.49
2018,5,4,16,30,707.0,93.0,4.6,15.9,434.0,559.06,458.06
2018,5,4,16,45,682.5,85.5,4.7,15.6,384.0,503.25,413.95
2018,5,4,17,0,658.0,78.0,4.8,15.3,334.0,448.39,369.14
2018,5,4,17,15,624.5,74.0,4.8,15.0,288.5,394.34,323.21
2018,5,4,17,30,591.0,70.0,4.8,14.7,243.0,342.66,277.77
2018,5,4,17,45,520.0,62.0,4.75,14.35,192.0,275.0,218.43
2018,5,4,18,0,449.0,54.0,4.7,14.0,141.0,214.36,164.27
2018,5,4,18,15,347.5,44.5,4.6,13.8,99.5,151.23,109.04
2018,5,4,18,30,246.0,35.0,4.5,13.6,58.0,99.49,61.97
2018,5,4,18,45,142.5,21.5,4.35,13.4,33.0,48.85,0.0
2018,5,4,19,0,39.0,8.0,4.2,13.2,8.0,12.12,0.0
2018,5,4,19,15,19.5,4.0,4.1,13.15,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,3.7,12.0,3.0,2.95,0.0
2018,5,5,5,30,0.0,6.0,3.7,12.1,6.0,5.78,0.0
2018,5,5,5,45,0.0,12.0,3.7,12.2,12.0,11.57,3.94
2018,5,5,6,0,0.0,18.0,3.7,12.3,18.0,17.36,9.65
2018,5,5,6,15,0.0,24.5,3.6,12.35,24.5,23.64,15.52
2018,5,5,6,30,0.0,31.0,3.5,12.4,31.0,29.92,20.1
2018,5,5,6,45,0.0,44.5,3.45,12.45,44.5,42.98,31.37
2018,5,5,7,0,0.0,58.0,3.4,12.5,58.0,56.04,42.53
2018,5,5,7,15,0.0,87.5,3.4,12.55,87.5,84.07,66.24
2018,5,5,7,30,0.0,117.0,3.4,12.6,117.0,111.63,89.2
2018,5,5,7,45,2.0,136.0,3.45,12.7,137.0,130.31,104.38
2018,5,5,8,0,4.0,155.0,3.5,12.8,157.0,149.3,119.69
2018,5,5,8,15,12.5,189.0,3.45,13.0,196.5,185.22,148.63
2018,5,5,8,30,21.0,223.0,3.4,13.2,236.0,222.21,178.08
2018,5,5,8,45,28.5,250.5,3.35,13.4,269.5,251.82,201.28
2018,5,5,9,0,36.0,278.0,3.3,13.6,303.0,284.42,226.64
2018,5,5,9,15,39.5,297.5,3.05,13.8,326.5,308.02,244.44
2018,5,5,9,30,43.0,317.0,2.8,14.0,350.0,332.01,262.33
2018,5,5,9,45,44.0,329.5,2.6,14.25,364.5,347.97,273.75
2018,5,5,10,0,45.0,342.0,2.4,14.5,379.0,363.97,285.09
2018,5,5,10,15,37.5,340.5,2.4,14.55,372.0,359.8,281.24
2018,5,5,10,30,30.0,339.0,2.4,14.6,365.0,354.86,276.91
2018,5,5,10,45,39.0,364.0,2.4,14.7,398.5,389.32,303.01
2018,5,5,11,0,48.0,389.0,2.4,14.8,432.0,424.5,329.24
2018,5,5,11,15,49.0,396.5,2.65,14.7,441.0,435.64,337.86
2018,5,5,11,30,50.0,404.0,2.9,14.6,450.0,446.71,346.57
2018,5,5,11,45,49.5,402.5,3.15,14.5,448.5,447.2,347.37
2018,5,5,12,0,49.0,401.0,3.4,14.4,447.0,447.43,348.04
2018,5,5,12,15,40.5,357.0,3.7,14.25,395.0,396.33,309.82
2018,5,5,12,30,32.0,313.0,4.0,14.1,343.0,344.55,270.59
2018,5,5,12,45,20.5,264.0,4.35,13.95,283.0,284.25,223.97
2018,5,5,13,0,9.0,215.0,4.7,13.8,223.0,219.2,172.66
2018,5,5,13,15,11.5,241.5,4.85,13.7,251.5,248.13,196.08
2018,5,5,13,30,14.0,268.0,5.0,13.6,280.0,277.21,219.44
2018,5,5,13,45,19.0,286.0,5.1,13.45,302.0,300.31,238.24
2018,5,5,14,0,24.0,304.0,5.2,13.3,324.0,331.14,263.14
2018,5,5,14,15,39.0,321.0,5.3,13.35,352.5,363.37,289.4
2018,5,5,14,30,54.0,338.0,5.4,13.4,381.0,395.23,315.32
2018,5,5,14,45,105.0,325.5,5.5,13.4,403.5,435.35,349.35
2018,5,5,15,0,156.0,313.0,5.6,13.4,426.0,463.93,374.26
2018,5,5,15,15,337.5,259.0,5.6,13.4,485.0,560.44,456.19
2018,5,5,15,30,519.0,205.0,5.6,13.4,544.0,643.97,526.19
2018,5,5,15,45,542.0,183.0,5.5,13.6,514.0,618.63,507.02
2018,5,5,16,0,565.0,161.0,5.4,13.8,484.0,593.2,487.8
2018,5,5,16,15,482.5,164.5,5.35,13.8,423.0,514.11,424.35
2018,5,5,16,30,400.0,168.0,5.3,13.8,362.0,444.2,367.31
2018,5,5,16,45,422.5,143.5,5.2,13.8,327.5,412.08,341.64
2018,5,5,17,0,445.0,119.0,5.1,13.8,293.0,376.81,312.34
2018,5,5,17,15,442.5,102.5,5.2,13.6,254.5,335.04,276.74
2018,5,5,17,30,440.0,86.0,5.3,13.4,216.0,292.81,239.45
2018,5,5,17,45,413.5,73.5,5.35,13.25,176.5,245.58,196.79
2018,5,5,18,0,387.0,61.0,5.4,13.1,137.0,200.83,155.32
2018,5,5,18,15,294.0,49.0,5.3,12.9,97.0,141.29,103.13
2018,5,5,18,30,201.0,37.0,5.2,12.7,57.0,92.23,58.99
2018,5,5,18,45,114.0,22.5,5.15,12.5,32.5,45.74,0.0
2018,5,5,19,0,27.0,8.0,5.1,12.3,8.0,10.85,0.0
2018,5,5,19,15,13.5,4.0,5.05,12.25,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.8,12.05,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,6,5,15,27.0,9.5,3.8,11.65,11.0,9.34,0.0
2018,5,6,5,30,54.0,19.0,4.0,11.8,22.0,16.07,0.0
2018,5,6,5,45,133.0,35.5,4.2,11.95,53.5,29.32,18.89
2018,5,6,6,0,212.0,52.0,4.4,12.1,85.0,39.32,28.99
2018,5,6,6,15,219.0,69.0,4.35,12.2,114.0,54.88,43.4
2018,5,6,6,30,226.0,86.0,4.3,12.3,143.0,78.8,56.07
2018,5,6,6,45,137.5,104.0,4.3,12.45,141.0,103.95,77.55
2018,5,6,7,0,49.0,122.0,4.3,12.6,139.0,118.58,93.39
2018,5,6,7,15,44.5,145.5,4.25,12.75,163.0,142.32,113.44
2018,5,6,7,30,40.0,169.0,4.2,12.9,187.0,165.81,133.05
2018,5,6,7,45,69.5,199.0,4.2,13.05,234.5,205.47,164.92
2018,5,6,8,0,99.0,229.0,4.2,13.2,282.0,248.68,199.67
2018,5,6,8,15,207.5,232.0,4.25,13.4,356.5,303.2,243.19
2018,5,6,8,30,316.0,235.0,4.3,13.6,431.0,368.93,296.29
2018,5,6,8,45,531.5,189.5,4.4,13.75,547.5,458.42,369.4
2018,5,6,9,0,747.0,144.0,4.5,13.9,664.0,568.7,458.53
2018,5,6,9,15,785.5,137.0,4.6,14.1,712.0,624.19,502.69
2018,5,6,9,30,824.0,130.0,4.7,14.3,760.0,679.91,546.52
2018,5,6,9,45,864.0,118.0,4.8,14.45,804.5,733.25,587.12
2018,5,6,10,0,904.0,106.0,4.9,14.6,849.0,787.2,626.19
2018,5,6,10,15,757.0,183.5,5.05,14.7,820.0,782.13,621.79
2018,5,6,10,30,610.0,261.0,5.2,14.8,791.0,764.26,605.41
2018,5,6,10,45,598.0,280.5,5.3,14.9,810.0,794.62,627.38
2018,5,6,11,0,586.0,300.0,5.4,15.0,829.0,822.68,647.23
2018,5,6,11,15,507.0,342.0,5.45,15.05,804.5,809.69,634.97
2018,5,6,11,30,428.0,384.0,5.5,15.1,780.0,791.53,619.0
2018,5,6,11,45,448.0,380.5,5.55,15.15,797.0,818.18,639.17
2018,5,6,12,0,468.0,377.0,5.6,15.2,814.0,843.73,658.31
2018,5,6,12,15,555.0,335.5,5.55,15.2,853.0,895.02,698.15
2018,5,6,12,30,642.0,294.0,5.5,15.2,892.0,945.78,737.07
2018,5,6,12,45,594.0,305.5,5.5,15.2,854.0,914.5,713.38
2018,5,6,13,0,546.0,317.0,5.5,15.2,816.0,880.39,688.01
2018,5,6,13,15,424.0,362.0,5.35,15.15,745.0,806.49,630.27
2018,5,6,13,30,302.0,407.0,5.2,15.1,674.0,725.95,567.28
2018,5,6,13,45,363.0,369.5,5.1,15.05,682.0,743.78,583.52
2018,5,6,14,0,424.0,332.0,5.0,15.0,690.0,766.19,602.41
2018,5,6,14,15,412.5,313.5,4.95,14.9,651.0,729.55,576.11
2018,5,6,14,30,401.0,295.0,4.9,14.8,612.0,691.64,548.97
2018,5,6,14,45,252.0,308.0,4.8,14.75,504.0,555.67,442.94
2018,5,6,15,0,103.0,321.0,4.7,14.7,396.0,418.66,333.64
2018,5,6,15,15,86.5,292.0,4.7,14.7,352.5,371.75,297.68
2018,5,6,15,30,70.0,263.0,4.7,14.7,309.0,325.59,261.58
2018,5,6,15,45,74.5,242.0,4.65,14.5,287.5,304.92,246.22
2018,5,6,16,0,79.0,221.0,4.6,14.3,266.0,283.67,230.14
2018,5,6,16,15,186.0,203.0,4.6,14.15,297.0,341.12,279.81
2018,5,6,16,30,293.0,185.0,4.6,14.0,328.0,388.4,320.05
2018,5,6,16,45,312.5,162.0,4.55,13.9,299.0,361.51,298.58
2018,5,6,17,0,332.0,139.0,4.5,13.8,270.0,332.07,274.47
2018,5,6,17,15,343.0,116.5,4.5,13.7,234.5,302.31,249.03
2018,5,6,17,30,354.0,94.0,4.5,13.6,199.0,264.66,216.02
2018,5,6,17,45,320.0,79.0,4.45,13.45,160.0,216.38,173.32
2018,5,6,18,0,286.0,64.0,4.4,13.3,121.0,171.45,132.85
2018,5,6,18,15,182.5,48.5,4.3,13.25,81.0,106.4,77.62
2018,5,6,18,30,79.0,33.0,4.2,13.2,41.0,57.23,36.47
2018,5,6,18,45,39.5,18.5,4.05,13.1,22.5,26.3,0.0
2018,5,6,19,0,0.0,4.0,3.9,13.0,4.0,3.93,0.0
2018,5,6,19,15,0.0,2.0,3.85,13.0,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,7,5,15,77.0,12.5,4.3,12.3,17.0,12.29,0.0
2018,5,7,5,30,154.0,25.0,4.4,12.6,34.0,19.82,0.0
2018,5,7,5,45,275.0,37.5,4.55,12.85,73.0,28.98,18.69
2018,5,7,6,0,396.0,50.0,4.7,13.1,112.0,38.5,28.2
2018,5,7,6,15,475.5,57.5,4.65,13.3,159.5,41.7,31.54
2018,5,7,6,30,555.0,65.0,4.6,13.5,207.0,71.38,40.54
2018,5,7,6,45,607.5,71.0,4.55,13.7,258.5,114.48,66.33
2018,5,7,7,0,660.0,77.0,4.5,13.9,310.0,163.61,104.04
2018,5,7,7,15,697.0,81.5,4.5,14.1,362.5,214.04,147.47
2018,5,7,7,30,734.0,86.0,4.5,14.3,415.0,270.93,198.01
2018,5,7,7,45,761.5,89.5,4.45,14.5,466.5,324.75,246.59
2018,5,7,8,0,789.0,93.0,4.4,14.7,518.0,380.98,296.53
2018,5,7,8,15,808.5,96.5,4.35,14.95,566.5,435.92,344.4
2018,5,7,8,30,828.0,100.0,4.3,15.2,615.0,491.91,391.72
2018,5,7,8,45,843.0,102.0,4.25,15.4,659.5,544.85,435.41
2018,5,7,9,0,858.0,104.0,4.2,15.6,704.0,599.3,478.9
2018,5,7,9,15,872.0,105.0,4.15,15.8,744.5,650.11,518.53
2018,5,7,9,30,886.0,106.0,4.1,16.0,785.0,700.29,556.69
2018,5,7,9,45,898.5,105.5,4.05,16.2,820.5,747.1,589.79
2018,5,7,10,0,911.0,105.0,4.0,16.4,856.0,792.65,621.09
2018,5,7,10,15,917.0,107.0,4.0,16.55,884.0,833.97,649.3
2018,5,7,10,30,923.0,109.0,4.0,16.7,912.0,873.14,675.74
2018,5,7,10,45,927.0,109.5,4.05,16.8,932.5,906.77,698.47
2018,5,7,11,0,931.0,110.0,4.1,16.9,953.0,937.75,719.32
2018,5,7,11,15,933.5,111.0,4.1,17.0,966.5,965.08,737.3
2018,5,7,11,30,936.0,112.0,4.1,17.1,980.0,989.43,753.24
2018,5,7,11,45,863.5,158.5,4.1,17.2,963.0,989.31,752.45
2018,5,7,12,0,791.0,205.0,4.1,17.3,946.0,980.24,745.82
2018,5,7,12,15,708.5,256.0,4.15,17.3,918.5,965.92,736.32
2018,5,7,12,30,626.0,307.0,4.2,17.3,891.0,943.3,718.93
2018,5,7,12,45,605.5,311.0,4.2,17.35,871.0,931.67,710.65
2018,5,7,13,0,585.0,315.0,4.2,17.4,851.0,917.2,700.37
2018,5,7,13,15,649.5,274.5,4.25,17.35,859.0,940.21,719.66
2018,5,7,13,30,714.0,234.0,4.3,17.3,867.0,958.63,734.26
2018,5,7,13,45,779.0,190.5,4.3,17.3,864.0,965.12,739.38
2018,5,7,14,0,844.0,147.0,4.3,17.3,861.0,971.46,744.63
2018,5,7,14,15,867.0,128.5,4.35,17.2,838.5,953.34,733.59
2018,5,7,14,30,890.0,110.0,4.4,17.1,816.0,936.96,724.14
2018,5,7,14,45,882.0,107.0,4.45,17.0,779.0,905.31,703.87
2018,5,7,15,0,874.0,104.0,4.5,16.9,742.0,871.14,681.75
2018,5,7,15,15,860.5,102.5,4.5,16.9,699.5,831.7,655.01
2018,5,7,15,30,847.0,101.0,4.5,16.9,657.0,794.78,629.91
2018,5,7,15,45,831.5,97.5,4.7,16.65,610.5,748.14,598.96
2018,5,7,16,0,816.0,94.0,4.9,16.4,564.0,700.36,566.41
2018,5,7,16,15,794.0,90.5,4.95,16.15,514.0,647.3,528.03
2018,5,7,16,30,772.0,87.0,5.0,15.9,464.0,594.19,487.08
2018,5,7,16,45,741.5,82.5,5.05,15.65,411.5,535.25,440.27
2018,5,7,17,0,711.0,78.0,5.1,15.4,359.0,479.09,394.21
2018,5,7,17,15,667.0,73.5,5.15,15.15,307.0,416.69,341.64
2018,5,7,17,30,623.0,69.0,5.2,14.9,255.0,357.68,290.32
2018,5,7,17,45,558.0,62.5,5.2,14.65,205.0,292.11,232.5
2018,5,7,18,0,493.0,56.0,5.2,14.4,155.0,232.81,179.07
2018,5,7,18,15,392.5,47.0,5.05,14.2,111.5,167.65,121.8
2018,5,7,18,30,292.0,38.0,4.9,14.0,68.0,113.67,73.49
2018,5,7,18,45,174.0,23.5,4.75,13.8,39.0,57.57,0.0
2018,5,7,19,0,56.0,9.0,4.6,13.6,10.0,15.19,0.0
2018,5,7,19,15,28.0,4.5,4.45,13.5,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,8,4,45,8.0,2.0,4.3,12.25,1.5,0.0,0.0
2018,5,8,5,0,16.0,4.0,4.4,12.3,3.0,0.0,0.0
2018,5,8,5,15,73.0,12.0,4.6,12.5,15.5,11.8,0.0
2018,5,8,5,30,130.0,20.0,4.8,12.7,28.0,15.53,0.01
2018,5,8,5,45,283.0,32.5,5.0,12.95,71.5,24.82,15.33
2018,5,8,6,0,436.0,45.0,5.2,13.2,115.0,33.47,23.81
2018,5,8,6,15,305.0,40.0,5.2,13.35,97.5,26.43,17.96
2018,5,8,6,30,174.0,35.0,5.2,13.5,80.0,33.57,18.28
2018,5,8,6,45,87.0,54.0,5.2,13.7,76.5,55.12,37.85
2018,5,8,7,0,0.0,73.0,5.2,13.9,73.0,70.41,54.46
2018,5,8,7,15,0.0,94.0,5.1,13.95,94.0,90.1,70.95
2018,5,8,7,30,0.0,115.0,5.0,14.0,115.0,109.87,87.28
2018,5,8,7,45,5.0,145.0,4.9,14.05,147.5,139.61,111.57
2018,5,8,8,0,10.0,175.0,4.8,14.1,180.0,170.02,136.18
2018,5,8,8,15,25.5,212.0,4.65,14.1,227.5,212.08,170.0
2018,5,8,8,30,41.0,249.0,4.5,14.1,275.0,253.53,203.03
2018,5,8,8,45,64.0,280.5,4.35,14.1,324.0,298.26,238.44
2018,5,8,9,0,87.0,312.0,4.2,14.1,373.0,345.52,275.48
2018,5,8,9,15,115.5,337.5,4.05,14.2,423.5,392.3,311.75
2018,5,8,9,30,144.0,363.0,3.9,14.3,474.0,442.88,350.56
2018,5,8,9,45,183.5,378.5,3.8,14.35,526.0,494.41,390.07
2018,5,8,10,0,223.0,394.0,3.7,14.4,578.0,548.87,431.27
2018,5,8,10,15,239.0,406.0,3.55,14.6,609.0,585.01,457.36
2018,5,8,10,30,255.0,418.0,3.4,14.8,640.0,621.19,483.18
2018,5,8,10,45,266.5,425.5,3.3,15.0,662.5,649.56,503.05
2018,5,8,11,0,278.0,433.0,3.2,15.2,685.0,677.85,522.68
2018,5,8,11,15,316.0,426.0,3.15,15.4,716.5,715.75,550.19
2018,5,8,11,30,354.0,419.0,3.1,15.6,748.0,754.19,577.73
2018,5,8,11,45,454.0,365.0,3.05,15.8,789.5,809.0,618.99
2018,5,8,12,0,554.0,311.0,3.0,16.0,831.0,861.1,657.76
2018,5,8,12,15,550.0,313.0,3.25,16.1,828.0,867.89,663.32
2018,5,8,12,30,546.0,315.0,3.5,16.2,825.0,872.47,667.7
2018,5,8,12,45,402.0,378.0,3.7,16.3,751.5,798.52,611.77
2018,5,8,13,0,258.0,441.0,3.9,16.4,678.0,717.23,549.86
2018,5,8,13,15,214.5,438.5,4.15,16.3,633.0,665.22,512.85
2018,5,8,13,30,171.0,436.0,4.4,16.2,588.0,620.12,480.15
2018,5,8,13,45,270.5,369.5,4.65,16.15,602.5,654.32,511.36
2018,5,8,14,0,370.0,303.0,4.9,16.1,617.0,684.67,539.32
2018,5,8,14,15,623.5,201.5,5.0,16.05,707.0,812.57,642.13
2018,5,8,14,30,877.0,100.0,5.1,16.0,797.0,914.92,717.56
2018,5,8,14,45,866.5,98.5,5.15,15.9,760.0,882.93,695.69
2018,5,8,15,0,856.0,97.0,5.2,15.8,723.0,848.64,672.79
2018,5,8,15,15,842.5,95.0,5.2,15.8,681.0,809.21,645.37
2018,5,8,15,30,829.0,93.0,5.2,15.8,639.0,768.08,616.48
2018,5,8,15,45,809.5,91.0,4.9,15.75,592.5,724.85,584.52
2018,5,8,16,0,790.0,89.0,4.6,15.7,546.0,676.76,548.69
2018,5,8,16,15,764.5,87.0,4.5,15.65,497.0,624.11,509.54
2018,5,8,16,30,739.0,85.0,4.4,15.6,448.0,571.78,468.29
2018,5,8,16,45,706.5,81.5,4.3,15.55,397.0,514.32,422.03
2018,5,8,17,0,674.0,78.0,4.2,15.5,346.0,459.86,376.98
2018,5,8,17,15,630.5,73.0,4.2,15.4,295.5,398.99,325.87
2018,5,8,17,30,587.0,68.0,4.2,15.3,245.0,341.53,276.15
2018,5,8,17,45,524.0,61.5,4.2,15.2,197.0,278.62,220.97
2018,5,8,18,0,461.0,55.0,4.2,15.1,149.0,221.81,170.09
2018,5,8,18,15,366.5,45.5,4.05,14.9,107.0,159.51,115.66
2018,5,8,18,30,272.0,36.0,3.9,14.7,65.0,107.18,69.47
2018,5,8,18,45,162.0,22.5,3.75,14.55,37.5,54.93,1.54
2018,5,8,19,0,52.0,9.0,3.6,14.4,10.0,14.81,0.0
2018,5,8,19,15,26.0,4.5,3.45,14.3,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,45,12.0,2.5,3.45,12.85,2.0,0.0,0.0
2018,5,9,5,0,24.0,5.0,3.5,12.9,4.0,0.0,0.0
2018,5,9,5,15,97.0,14.0,3.75,13.15,19.0,13.76,0.0
2018,5,9,5,30,170.0,23.0,4.0,13.4,34.0,17.98,2.56
2018,5,9,5,45,275.5,32.0,4.25,13.65,68.5,24.16,14.83
2018,5,9,6,0,381.0,41.0,4.5,13.9,103.0,29.59,20.38
2018,5,9,6,15,258.5,46.5,4.6,14.05,95.5,33.27,23.99
2018,5,9,6,30,136.0,52.0,4.7,14.2,88.0,49.74,32.93
2018,5,9,6,45,107.0,92.0,4.75,14.3,124.0,92.46,68.52
2018,5,9,7,0,78.0,132.0,4.8,14.4,160.0,131.97,102.73
2018,5,9,7,15,76.0,150.0,4.95,14.5,181.0,153.37,120.74
2018,5,9,7,30,74.0,168.0,5.1,14.6,202.0,174.59,138.57
2018,5,9,7,45,49.0,183.5,5.25,14.7,207.0,185.98,148.6
2018,5,9,8,0,24.0,199.0,5.4,14.8,212.0,197.21,157.94
2018,5,9,8,15,110.0,228.0,5.45,14.9,296.0,258.61,207.15
2018,5,9,8,30,196.0,257.0,5.5,15.0,380.0,334.13,267.91
2018,5,9,8,45,316.5,254.5,5.55,15.1,469.5,406.67,326.69
2018,5,9,9,0,437.0,252.0,5.6,15.2,559.0,491.54,395.03
2018,5,9,9,15,457.5,261.0,5.65,15.35,598.5,535.85,429.99
2018,5,9,9,30,478.0,270.0,5.7,15.5,638.0,581.16,465.33
2018,5,9,9,45,436.5,304.0,5.7,15.6,651.5,606.32,483.27
2018,5,9,10,0,395.0,338.0,5.7,15.7,665.0,627.33,497.65
2018,5,9,10,15,260.5,366.0,5.7,15.8,584.5,563.92,445.88
2018,5,9,10,30,126.0,394.0,5.7,15.9,504.0,489.61,384.98
2018,5,9,10,45,134.0,397.0,5.7,16.0,516.5,505.74,397.39
2018,5,9,11,0,142.0,400.0,5.7,16.1,529.0,521.91,409.56
2018,5,9,11,15,353.0,355.5,5.65,16.2,682.5,679.76,534.83
2018,5,9,11,30,564.0,311.0,5.6,16.3,836.0,847.21,662.49
2018,5,9,11,45,751.5,209.0,5.5,16.4,912.5,937.41,729.37
2018,5,9,12,0,939.0,107.0,5.4,16.5,989.0,1021.12,786.99
2018,5,9,12,15,938.0,107.0,5.4,16.55,986.5,1031.37,793.49
2018,5,9,12,30,937.0,107.0,5.4,16.6,984.0,1038.23,798.19
2018,5,9,12,45,934.0,107.5,5.35,16.65,974.0,1040.2,799.23
2018,5,9,13,0,931.0,108.0,5.3,16.7,964.0,1038.74,798.04
2018,5,9,13,15,927.5,107.0,5.45,16.7,946.5,1031.81,794.92
2018,5,9,13,30,924.0,106.0,5.6,16.7,929.0,1021.5,789.5
2018,5,9,13,45,918.5,105.5,5.7,16.65,904.5,1006.46,780.6
2018,5,9,14,0,913.0,105.0,5.8,16.6,880.0,988.24,769.49
2018,5,9,14,15,904.5,104.0,5.9,16.5,848.5,963.61,753.94
2018,5,9,14,30,896.0,103.0,6.0,16.4,817.0,936.16,736.31
2018,5,9,14,45,884.5,102.0,6.15,16.35,779.0,903.38,714.8
2018,5,9,15,0,873.0,101.0,6.3,16.3,741.0,868.3,691.38
2018,5,9,15,15,859.5,99.0,6.3,16.3,698.5,828.38,663.32
2018,5,9,15,30,846.0,97.0,6.3,16.3,656.0,786.72,633.76
2018,5,9,15,45,826.5,95.0,6.55,15.95,608.5,742.94,603.94
2018,5,9,16,0,807.0,93.0,6.8,15.6,561.0,694.18,569.59
2018,5,9,16,15,781.5,90.5,6.8,15.4,511.0,640.27,529.2
2018,5,9,16,30,756.0,88.0,6.8,15.2,461.0,586.63,486.55
2018,5,9,16,45,722.5,84.5,6.8,15.0,409.0,527.77,438.6
2018,5,9,17,0,689.0,81.0,6.8,14.8,357.0,472.08,391.96
2018,5,9,17,15,644.0,76.5,6.7,14.6,305.5,410.25,338.97
2018,5,9,17,30,599.0,72.0,6.6,14.4,254.0,351.92,287.62
2018,5,9,17,45,531.5,65.0,6.5,14.2,204.0,285.98,229.14
2018,5,9,18,0,464.0,58.0,6.4,14.0,154.0,226.59,175.56
2018,5,9,18,15,365.0,48.5,6.2,13.85,111.0,162.66,119.28
2018,5,9,18,30,266.0,39.0,6.0,13.7,68.0,109.57,72.44
2018,5,9,18,45,156.5,24.5,5.85,13.6,39.5,56.72,7.55
2018,5,9,19,0,47.0,10.0,5.7,13.5,11.0,15.29,0.0
2018,5,9,19,15,23.5,5.0,5.6,13.45,5.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.2,13.35,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,13.2,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.15,13.15,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.3,13.05,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,12.95,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,12.85,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.6,12.75,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.55,12.65,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,12.6,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,12.45,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.2,12.25,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,12.25,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,10,4,45,5.0,2.0,4.9,12.3,2.0,0.0,0.0
2018,5,10,5,0,10.0,4.0,4.8,12.3,4.0,0.0,0.0
2018,5,10,5,15,71.0,16.5,4.95,12.55,21.0,16.22,0.0
2018,5,10,5,30,132.0,29.0,5.1,12.8,38.0,22.99,6.56
2018,5,10,5,45,230.0,41.5,5.3,13.05,73.0,32.0,21.63
2018,5,10,6,0,328.0,54.0,5.5,13.3,108.0,40.57,30.1
2018,5,10,6,15,342.0,68.0,5.5,13.45,142.0,49.82,38.79
2018,5,10,6,30,356.0,82.0,5.5,13.6,176.0,80.24,52.32
2018,5,10,6,45,246.0,106.5,5.5,13.75,178.0,115.25,81.97
2018,5,10,7,0,136.0,131.0,5.5,13.9,180.0,137.64,105.2
2018,5,10,7,15,138.5,156.5,5.55,14.0,213.0,169.56,132.18
2018,5,10,7,30,141.0,182.0,5.6,14.1,246.0,202.06,159.66
2018,5,10,7,45,321.0,176.5,5.7,14.25,345.0,263.46,207.11
2018,5,10,8,0,501.0,171.0,5.8,14.4,444.0,344.18,272.36
2018,5,10,8,15,636.5,144.5,5.9,14.5,524.0,407.47,325.51
2018,5,10,8,30,772.0,118.0,6.0,14.6,604.0,485.51,390.83
2018,5,10,8,45,766.5,129.5,6.15,14.75,641.0,533.56,431.43
2018,5,10,9,0,761.0,141.0,6.3,14.9,678.0,579.83,469.64
2018,5,10,9,15,680.5,188.0,6.3,15.0,688.0,609.15,492.11
2018,5,10,9,30,600.0,235.0,6.3,15.1,698.0,631.54,508.16
2018,5,10,9,45,577.0,259.5,6.35,15.25,721.0,665.73,533.77
2018,5,10,10,0,554.0,284.0,6.4,15.4,744.0,697.11,556.7
2018,5,10,10,15,532.5,305.5,6.4,15.5,759.0,723.85,575.8
2018,5,10,10,30,511.0,327.0,6.4,15.6,774.0,747.81,592.55
2018,5,10,10,45,541.0,323.5,6.4,15.7,807.0,789.26,623.72
2018,5,10,11,0,571.0,320.0,6.4,15.8,840.0,830.72,654.57
2018,5,10,11,15,679.0,262.0,6.3,15.85,888.5,889.76,700.69
2018,5,10,11,30,787.0,204.0,6.2,15.9,937.0,947.5,742.01
2018,5,10,11,45,722.5,244.5,6.05,15.9,920.5,945.96,739.55
2018,5,10,12,0,658.0,285.0,5.9,15.9,904.0,936.87,730.96
2018,5,10,12,15,626.5,305.5,6.0,15.9,894.0,936.11,729.92
2018,5,10,12,30,595.0,326.0,6.1,15.9,884.0,932.61,726.88
2018,5,10,12,45,634.5,298.5,6.2,15.85,888.0,948.85,741.11
2018,5,10,13,0,674.0,271.0,6.3,15.8,892.0,962.45,753.42
2018,5,10,13,15,711.0,243.5,6.45,15.7,887.5,970.23,760.92
2018,5,10,13,30,748.0,216.0,6.6,15.6,883.0,974.3,765.56
2018,5,10,13,45,780.0,190.0,6.75,15.55,869.0,966.9,761.86
2018,5,10,14,0,812.0,164.0,6.9,15.5,855.0,960.31,758.88
2018,5,10,14,15,828.5,148.0,6.95,15.45,830.5,945.24,749.28
2018,5,10,14,30,845.0,132.0,7.0,15.4,806.0,926.32,736.94
2018,5,10,14,45,841.5,125.0,7.05,15.35,770.0,895.42,715.75
2018,5,10,15,0,838.0,118.0,7.1,15.3,734.0,861.86,692.49
2018,5,10,15,15,805.5,121.0,7.1,15.3,685.0,812.48,656.8
2018,5,10,15,30,773.0,124.0,7.1,15.3,636.0,762.65,620.46
2018,5,10,15,45,741.0,121.5,7.25,15.15,584.0,709.43,581.79
2018,5,10,16,0,709.0,119.0,7.4,15.0,532.0,654.41,540.77
2018,5,10,16,15,699.5,110.0,7.4,14.85,487.0,608.26,504.83
2018,5,10,16,30,690.0,101.0,7.4,14.7,442.0,561.22,467.3
2018,5,10,16,45,663.5,98.0,7.4,14.5,396.5,510.09,425.3
2018,5,10,17,0,637.0,95.0,7.4,14.3,351.0,460.06,383.13
2018,5,10,17,15,587.5,89.5,7.4,14.1,300.0,397.33,329.43
2018,5,10,17,30,538.0,84.0,7.4,13.9,249.0,338.59,277.88
2018,5,10,17,45,465.5,76.5,7.4,13.65,200.0,273.08,220.05
2018,5,10,18,0,393.0,69.0,7.4,13.4,151.0,214.01,167.23
2018,5,10,18,15,299.0,56.5,7.3,13.25,109.0,152.68,113.44
2018,5,10,18,30,205.0,44.0,7.2,13.1,67.0,101.76,68.96
2018,5,10,18,45,119.5,28.5,7.15,12.95,40.5,53.7,11.76
2018,5,10,19,0,34.0,13.0,7.1,12.8,14.0,16.78,0.0
2018,5,10,19,15,17.0,6.5,7.0,12.75,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,12.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.8,12.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.5,12.55,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.15,12.45,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.8,12.35,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.0,12.25,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.55,12.15,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,11,4,45,11.5,3.0,3.15,11.35,2.5,0.0,0.0
2018,5,11,5,0,23.0,6.0,3.2,11.4,5.0,0.0,0.0
2018,5,11,5,15,79.5,16.5,3.35,11.65,21.0,16.22,0.0
2018,5,11,5,30,136.0,27.0,3.5,11.9,37.0,21.2,6.89
2018,5,11,5,45,212.0,40.5,3.7,12.15,69.5,31.07,21.04
2018,5,11,6,0,288.0,54.0,3.9,12.4,102.0,40.45,30.17
2018,5,11,6,15,335.0,67.0,4.0,12.65,142.0,48.92,38.15
2018,5,11,6,30,382.0,80.0,4.1,12.9,182.0,80.76,51.82
2018,5,11,6,45,422.5,92.5,4.2,13.1,227.5,119.11,77.74
2018,5,11,7,0,463.0,105.0,4.3,13.3,273.0,162.1,111.71
2018,5,11,7,15,480.0,120.5,4.25,13.6,318.0,207.1,150.59
2018,5,11,7,30,497.0,136.0,4.2,13.9,363.0,253.99,191.79
2018,5,11,7,45,520.5,146.5,4.15,14.15,409.0,300.34,232.38
2018,5,11,8,0,544.0,157.0,4.1,14.4,455.0,348.91,274.25
2018,5,11,8,15,576.5,162.5,4.1,14.75,503.5,398.92,316.44
2018,5,11,8,30,609.0,168.0,4.1,15.1,552.0,451.53,359.83
2018,5,11,8,45,620.5,179.5,4.1,15.45,595.0,500.93,399.66
2018,5,11,9,0,632.0,191.0,4.1,15.8,638.0,550.54,438.59
2018,5,11,9,15,633.0,206.0,4.15,16.15,675.0,596.81,473.95
2018,5,11,9,30,634.0,221.0,4.2,16.5,712.0,641.99,507.61
2018,5,11,9,45,724.5,190.0,4.3,16.85,774.0,706.59,557.41
2018,5,11,10,0,815.0,159.0,4.4,17.2,836.0,776.34,609.2
2018,5,11,10,15,871.0,135.5,4.45,17.4,880.5,828.51,645.45
2018,5,11,10,30,927.0,112.0,4.5,17.6,925.0,882.95,682.99
2018,5,11,10,45,934.0,111.0,4.5,17.85,946.5,917.64,705.72
2018,5,11,11,0,941.0,110.0,4.5,18.1,968.0,949.83,726.69
2018,5,11,11,15,945.0,109.5,4.5,18.2,981.5,977.12,744.6
2018,5,11,11,30,949.0,109.0,4.5,18.3,995.0,1001.46,760.49
2018,5,11,11,45,952.5,108.0,4.5,18.45,1001.5,1021.75,773.49
2018,5,11,12,0,956.0,107.0,4.5,18.6,1008.0,1038.83,784.38
2018,5,11,12,15,956.5,106.5,4.5,18.7,1006.5,1050.19,791.64
2018,5,11,12,30,957.0,106.0,4.5,18.8,1005.0,1058.11,796.73
2018,5,11,12,45,955.0,106.5,4.55,18.9,995.5,1061.12,799.14
2018,5,11,13,0,953.0,107.0,4.6,19.0,986.0,1060.63,799.37
2018,5,11,13,15,948.0,106.5,4.7,19.0,967.0,1052.65,795.45
2018,5,11,13,30,943.0,106.0,4.8,19.0,948.0,1041.24,789.33
2018,5,11,13,45,936.5,105.0,4.9,19.05,922.5,1024.5,779.46
2018,5,11,14,0,930.0,104.0,5.0,19.1,897.0,1004.55,767.4
2018,5,11,14,15,922.0,103.5,5.15,19.1,865.5,980.64,753.1
2018,5,11,14,30,914.0,103.0,5.3,19.1,834.0,953.84,736.66
2018,5,11,14,45,903.5,101.5,5.45,19.05,796.0,921.01,715.91
2018,5,11,15,0,893.0,100.0,5.6,19.0,758.0,885.77,693.18
2018,5,11,15,15,880.0,98.0,5.6,19.0,715.0,845.68,665.74
2018,5,11,15,30,867.0,96.0,5.6,19.0,672.0,803.77,636.75
2018,5,11,15,45,850.5,93.0,5.8,18.8,624.5,756.5,604.75
2018,5,11,16,0,834.0,90.0,6.0,18.6,577.0,711.82,574.06
2018,5,11,16,15,812.5,87.0,5.95,18.3,527.0,659.0,535.91
2018,5,11,16,30,791.0,84.0,5.9,18.0,477.0,606.07,494.95
2018,5,11,16,45,763.0,80.0,5.8,17.75,425.0,548.35,448.87
2018,5,11,17,0,735.0,76.0,5.7,17.5,373.0,491.72,402.4
2018,5,11,17,15,693.0,71.5,5.5,17.1,320.5,430.32,350.82
2018,5,11,17,30,651.0,67.0,5.3,16.7,268.0,370.86,299.45
2018,5,11,17,45,589.0,61.0,5.1,16.3,217.0,305.4,242.13
2018,5,11,18,0,527.0,55.0,4.9,15.9,166.0,245.86,188.8
2018,5,11,18,15,431.5,47.0,4.7,15.65,121.5,180.93,131.77
2018,5,11,18,30,336.0,39.0,4.5,15.4,77.0,126.05,83.4
2018,5,11,18,45,215.0,27.0,4.3,15.15,47.0,70.56,20.46
2018,5,11,19,0,94.0,15.0,4.1,14.9,17.0,25.96,0.0
2018,5,11,19,15,47.0,7.5,3.95,15.0,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,16.7,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,16.6,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,5,12,4,45,17.5,3.0,2.45,15.2,2.5,0.0,0.0
2018,5,12,5,0,35.0,6.0,2.4,15.2,5.0,0.0,0.0
2018,5,12,5,15,143.5,17.0,2.4,15.55,26.0,16.71,0.0
2018,5,12,5,30,252.0,28.0,2.4,15.9,47.0,22.96,8.77
2018,5,12,5,45,365.0,36.5,2.4,16.3,87.0,27.97,18.12
2018,5,12,6,0,478.0,45.0,2.4,16.7,127.0,32.76,22.98
2018,5,12,6,15,549.0,51.5,2.45,16.95,176.0,35.54,25.75
2018,5,12,6,30,620.0,58.0,2.5,17.2,225.0,74.92,38.44
2018,5,12,6,45,668.0,62.5,2.55,17.4,277.0,122.98,69.1
2018,5,12,7,0,716.0,67.0,2.6,17.6,329.0,173.41,108.3
2018,5,12,7,15,749.0,70.5,2.55,17.85,381.5,224.96,152.55
2018,5,12,7,30,782.0,74.0,2.5,18.1,434.0,279.92,200.92
2018,5,12,7,45,806.0,77.5,2.45,18.35,485.5,335.1,249.62
2018,5,12,8,0,830.0,81.0,2.4,18.6,537.0,392.24,298.93
2018,5,12,8,15,847.5,83.5,2.25,18.9,585.5,449.93,347.04
2018,5,12,8,30,865.0,86.0,2.1,19.2,634.0,505.45,391.83
2018,5,12,8,45,878.0,88.0,1.9,19.5,678.0,558.52,432.89
2018,5,12,9,0,891.0,90.0,1.7,19.8,722.0,611.34,471.97
2018,5,12,9,15,899.0,93.0,1.7,19.9,761.0,661.43,509.09
2018,5,12,9,30,907.0,96.0,1.7,20.0,800.0,710.34,544.03
2018,5,12,9,45,909.5,100.5,1.65,20.15,832.5,755.32,573.2
2018,5,12,10,0,912.0,105.0,1.6,20.3,865.0,798.26,600.48
2018,5,12,10,15,902.5,115.0,1.75,20.25,887.5,834.73,625.55
2018,5,12,10,30,893.0,125.0,1.9,20.2,910.0,868.03,648.48
2018,5,12,10,45,854.5,148.5,2.05,20.15,913.5,886.07,661.21
2018,5,12,11,0,816.0,172.0,2.2,20.1,917.0,902.97,673.37
2018,5,12,11,15,738.5,220.0,2.4,20.0,901.5,903.6,675.28
2018,5,12,11,30,661.0,268.0,2.6,19.9,886.0,896.77,671.59
2018,5,12,11,45,697.0,249.0,2.8,19.75,904.0,926.83,694.44
2018,5,12,12,0,733.0,230.0,3.0,19.6,922.0,955.18,715.13
2018,5,12,12,15,679.5,256.5,3.2,19.45,897.0,939.8,706.4
2018,5,12,12,30,626.0,283.0,3.4,19.3,872.0,920.85,694.17
2018,5,12,12,45,563.5,313.0,3.55,19.15,839.0,892.96,674.73
2018,5,12,13,0,501.0,343.0,3.7,19.0,806.0,863.82,654.19
2018,5,12,13,15,458.0,358.5,3.8,18.85,775.5,837.32,635.82
2018,5,12,13,30,415.0,374.0,3.9,18.7,745.0,809.4,616.26
2018,5,12,13,45,533.0,305.5,4.0,18.5,769.0,850.24,651.05
2018,5,12,14,0,651.0,237.0,4.1,18.3,793.0,887.58,682.77
2018,5,12,14,15,757.5,179.5,4.05,18.15,803.5,916.28,703.75
2018,5,12,14,30,864.0,122.0,4.0,18.0,814.0,928.75,713.49
2018,5,12,14,45,851.5,120.0,4.0,17.8,776.0,894.94,691.46
2018,5,12,15,0,839.0,118.0,4.0,17.6,738.0,863.84,671.56
2018,5,12,15,15,824.0,115.5,4.0,17.6,695.0,823.09,644.06
2018,5,12,15,30,809.0,113.0,4.0,17.6,652.0,780.76,615.21
2018,5,12,15,45,790.0,110.0,3.75,17.3,605.5,733.5,582.11
2018,5,12,16,0,771.0,107.0,3.5,17.0,559.0,685.48,548.1
2018,5,12,16,15,727.5,108.0,3.35,16.85,504.5,626.41,504.11
2018,5,12,16,30,684.0,109.0,3.2,16.7,450.0,567.51,458.65
2018,5,12,16,45,621.5,108.0,3.1,16.5,392.0,497.41,403.66
2018,5,12,17,0,559.0,107.0,3.0,16.3,334.0,431.78,350.92
2018,5,12,17,15,531.0,96.5,2.85,16.1,288.0,378.13,306.65
2018,5,12,17,30,503.0,86.0,2.7,15.9,242.0,326.45,262.67
2018,5,12,17,45,448.0,76.0,2.6,15.65,196.0,265.13,210.04
2018,5,12,18,0,393.0,66.0,2.5,15.4,150.0,211.59,162.97
2018,5,12,18,15,308.5,54.0,2.4,15.2,109.0,153.23,112.56
2018,5,12,18,30,224.0,42.0,2.3,15.0,68.0,104.17,70.26
2018,5,12,18,45,137.0,28.0,2.15,14.75,41.5,58.71,20.27
2018,5,12,19,0,50.0,14.0,2.0,14.5,15.0,19.8,0.0
2018,5,12,19,15,25.0,7.0,2.05,14.35,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
