Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,18,15,232.0,63.0,4.75,12.9,109.0,143.97,109.81
2018,5,22,18,30,182.0,48.0,4.7,12.8,73.0,99.48,70.82
2018,5,22,18,45,113.5,33.0,4.65,12.7,46.5,60.83,36.37
2018,5,22,19,0,45.0,18.0,4.6,12.6,20.0,25.85,0.0
2018,5,22,19,15,22.5,9.0,4.55,12.6,10.0,10.79,0.0
2018,5,22,19,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,3.4,12.6,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,3.4,12.6,2.0,1.97,0.0
2018,5,23,5,15,0.0,8.5,3.4,12.7,8.5,8.19,0.0
2018,5,23,5,30,0.0,15.0,3.4,12.8,15.0,14.47,6.18
2018,5,23,5,45,0.0,24.5,3.4,12.85,24.5,23.64,15.08
2018,5,23,6,0,0.0,34.0,3.4,12.9,34.0,32.82,23.62
2018,5,23,6,15,0.0,45.5,3.4,12.95,45.5,43.95,32.02
2018,5,23,6,30,0.0,57.0,3.4,13.0,57.0,55.08,41.64
2018,5,23,6,45,24.0,96.5,3.4,13.1,106.0,92.07,71.97
2018,5,23,7,0,48.0,136.0,3.4,13.2,155.0,132.55,104.82
2018,5,23,7,15,66.5,165.0,3.5,13.3,195.0,166.04,131.95
2018,5,23,7,30,85.0,194.0,3.6,13.4,235.0,201.92,161.04
2018,5,23,7,45,102.5,218.5,3.65,13.55,273.0,235.93,188.5
2018,5,23,8,0,120.0,243.0,3.7,13.7,311.0,269.32,215.33
2018,5,23,8,15,81.5,240.0,3.8,13.85,288.0,260.49,208.4
2018,5,23,8,30,43.0,237.0,3.9,14.0,265.0,244.39,195.16
2018,5,23,8,45,37.5,254.5,4.0,14.15,280.0,260.9,207.94
2018,5,23,9,0,32.0,272.0,4.1,14.3,295.0,276.94,220.11
2018,5,23,9,15,52.0,308.0,4.15,14.45,348.0,326.11,258.69
2018,5,23,9,30,72.0,344.0,4.2,14.6,401.0,377.35,298.37
2018,5,23,9,45,109.0,375.5,4.25,14.7,466.0,438.51,345.77
2018,5,23,10,0,146.0,407.0,4.3,14.8,531.0,503.36,395.34
2018,5,23,10,15,207.5,411.0,4.35,14.8,593.0,564.6,442.76
2018,5,23,10,30,269.0,415.0,4.4,14.8,655.0,630.71,493.31
2018,5,23,10,45,328.0,407.5,4.4,14.85,706.5,686.08,535.23
2018,5,23,11,0,387.0,400.0,4.4,14.9,758.0,743.74,578.39
2018,5,23,11,15,347.0,421.0,4.4,14.9,745.5,739.95,573.76
2018,5,23,11,30,307.0,442.0,4.4,14.9,733.0,733.44,567.49
2018,5,23,11,45,276.0,456.5,4.35,14.9,719.0,726.72,561.18
2018,5,23,12,0,245.0,471.0,4.3,14.9,705.0,718.14,553.54
2018,5,23,12,15,253.5,467.5,4.25,14.9,709.5,728.7,561.34
2018,5,23,12,30,262.0,464.0,4.2,14.9,714.0,738.29,568.37
2018,5,23,12,45,235.0,463.5,4.15,14.95,686.0,708.0,545.66
2018,5,23,13,0,208.0,463.0,4.1,15.0,658.0,682.55,526.48
2018,5,23,13,15,219.0,452.0,4.1,15.0,654.0,683.19,527.95
2018,5,23,13,30,230.0,441.0,4.1,15.0,650.0,682.73,528.52
2018,5,23,13,45,416.5,346.0,4.1,15.0,712.5,779.76,606.38
2018,5,23,14,0,603.0,251.0,4.1,15.0,775.0,858.25,669.22
2018,5,23,14,15,722.5,187.5,4.15,14.95,793.5,895.26,697.48
2018,5,23,14,30,842.0,124.0,4.2,14.9,812.0,915.49,713.05
2018,5,23,14,45,857.0,111.0,4.25,14.85,784.5,895.63,700.32
2018,5,23,15,0,872.0,98.0,4.3,14.8,757.0,872.01,685.4
2018,5,23,15,15,859.5,96.0,4.3,14.8,715.5,833.38,659.05
2018,5,23,15,30,847.0,94.0,4.3,14.8,674.0,792.97,631.25
2018,5,23,15,45,832.5,92.0,4.4,14.6,629.5,749.46,601.9
2018,5,23,16,0,818.0,90.0,4.5,14.4,585.0,708.36,573.82
2018,5,23,16,15,798.5,87.0,4.55,14.25,537.0,657.97,537.74
2018,5,23,16,30,779.0,84.0,4.6,14.1,489.0,607.33,499.33
2018,5,23,16,45,752.5,81.0,4.6,13.95,439.0,552.45,455.75
2018,5,23,17,0,726.0,78.0,4.6,13.8,389.0,498.52,411.7
2018,5,23,17,15,688.0,73.5,4.6,13.6,337.5,439.44,362.26
2018,5,23,17,30,650.0,69.0,4.6,13.4,286.0,382.0,312.76
2018,5,23,17,45,579.0,65.0,4.6,13.2,234.0,314.69,254.09
2018,5,23,18,0,508.0,61.0,4.6,13.0,182.0,254.08,200.13
2018,5,23,18,15,366.0,53.0,4.55,12.85,129.5,174.91,132.34
2018,5,23,18,30,224.0,45.0,4.5,12.7,77.0,110.01,78.27
2018,5,23,18,45,181.0,32.5,4.45,12.55,52.0,76.25,46.19
2018,5,23,19,0,138.0,20.0,4.4,12.4,27.0,42.25,0.0
2018,5,23,19,15,69.0,10.0,4.4,12.35,13.5,15.89,0.0
2018,5,23,19,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,2.65,12.05,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,2.6,12.1,1.0,0.98,0.0
2018,5,24,5,15,0.0,4.5,2.5,12.15,4.5,4.33,0.0
2018,5,24,5,30,0.0,8.0,2.4,12.2,8.0,7.71,0.71
2018,5,24,5,45,0.0,12.5,2.3,12.3,12.5,12.05,4.96
2018,5,24,6,0,0.0,17.0,2.2,12.4,17.0,16.39,9.03
2018,5,24,6,15,0.0,29.0,2.15,12.45,29.0,27.98,18.44
2018,5,24,6,30,0.0,41.0,2.1,12.5,41.0,39.59,28.48
2018,5,24,6,45,0.0,60.5,2.1,12.6,60.5,58.47,44.61
2018,5,24,7,0,0.0,80.0,2.1,12.7,80.0,77.07,60.28
2018,5,24,7,15,0.5,96.0,2.1,12.85,96.0,92.29,72.86
2018,5,24,7,30,1.0,112.0,2.1,13.0,112.0,107.63,85.37
2018,5,24,7,45,3.5,132.0,2.15,13.1,133.5,127.48,101.46
2018,5,24,8,0,6.0,152.0,2.2,13.2,155.0,147.66,117.67
2018,5,24,8,15,6.0,165.5,2.25,13.4,169.0,161.02,128.13
2018,5,24,8,30,6.0,179.0,2.3,13.6,183.0,174.42,138.53
2018,5,24,8,45,6.5,187.0,2.35,13.75,191.5,182.94,144.98
2018,5,24,9,0,7.0,195.0,2.4,13.9,200.0,191.5,151.44
2018,5,24,9,15,6.5,192.5,2.45,14.0,197.5,189.47,149.45
2018,5,24,9,30,6.0,190.0,2.5,14.1,195.0,187.31,147.41
2018,5,24,9,45,7.5,202.5,2.6,14.25,209.0,200.88,157.97
2018,5,24,10,0,9.0,215.0,2.7,14.4,223.0,214.6,168.57
2018,5,24,10,15,13.0,248.0,2.8,14.45,259.5,250.21,196.48
2018,5,24,10,30,17.0,281.0,2.9,14.5,296.0,286.25,224.41
2018,5,24,10,45,18.5,294.5,2.95,14.6,311.5,301.62,236.0
2018,5,24,11,0,20.0,308.0,3.0,14.7,327.0,317.09,247.71
2018,5,24,11,15,26.5,325.0,3.15,14.7,350.0,343.54,268.21
2018,5,24,11,30,33.0,342.0,3.3,14.7,373.0,368.19,287.24
2018,5,24,11,45,92.5,397.5,3.4,14.7,486.0,482.54,375.85
2018,5,24,12,0,152.0,453.0,3.5,14.7,599.0,604.44,467.33
2018,5,24,12,15,161.0,465.0,3.6,14.65,619.0,629.45,485.47
2018,5,24,12,30,170.0,477.0,3.7,14.6,639.0,654.09,503.88
2018,5,24,12,45,132.5,461.0,3.85,14.5,586.5,603.05,466.06
2018,5,24,13,0,95.0,445.0,4.0,14.4,534.0,543.86,422.07
2018,5,24,13,15,81.0,431.0,4.05,14.3,506.0,516.45,401.94
2018,5,24,13,30,67.0,417.0,4.1,14.2,478.0,488.74,381.28
2018,5,24,13,45,71.5,409.0,4.15,14.1,472.5,485.26,379.64
2018,5,24,14,0,76.0,401.0,4.2,14.0,467.0,481.36,377.61
2018,5,24,14,15,71.0,382.5,4.2,13.95,442.5,456.94,359.53
2018,5,24,14,30,66.0,364.0,4.2,13.9,418.0,432.38,341.32
2018,5,24,14,45,71.5,350.5,4.15,13.8,406.5,422.52,334.71
2018,5,24,15,0,77.0,337.0,4.1,13.7,395.0,412.12,327.62
2018,5,24,15,15,94.0,308.5,4.1,13.7,375.5,394.84,315.69
2018,5,24,15,30,111.0,280.0,4.1,13.7,356.0,383.53,308.27
2018,5,24,15,45,122.0,259.5,4.0,13.7,338.0,366.88,296.2
2018,5,24,16,0,133.0,239.0,3.9,13.7,320.0,349.01,283.06
2018,5,24,16,15,173.0,224.0,3.85,13.7,320.0,356.01,290.24
2018,5,24,16,30,213.0,209.0,3.8,13.7,320.0,359.23,294.01
2018,5,24,16,45,234.0,186.0,3.8,13.7,296.5,344.13,282.49
2018,5,24,17,0,255.0,163.0,3.8,13.7,273.0,320.24,263.47
2018,5,24,17,15,263.0,141.0,3.75,13.65,241.5,288.29,237.05
2018,5,24,17,30,271.0,119.0,3.7,13.6,210.0,255.1,208.77
2018,5,24,17,45,265.5,100.0,3.7,13.5,177.0,218.51,176.8
2018,5,24,18,0,260.0,81.0,3.7,13.4,144.0,182.19,144.17
2018,5,24,18,15,214.0,65.5,3.65,13.3,109.0,137.96,105.2
2018,5,24,18,30,168.0,50.0,3.6,13.2,74.0,98.62,70.7
2018,5,24,18,45,104.5,34.5,3.5,13.15,47.5,60.91,37.62
2018,5,24,19,0,41.0,19.0,3.4,13.1,21.0,25.66,0.0
2018,5,24,19,15,20.5,9.5,3.35,13.1,10.5,11.17,0.0
2018,5,24,19,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.5,3.05,12.85,1.5,0.0,0.0
2018,5,25,5,0,0.0,3.0,3.1,12.9,3.0,2.95,0.0
2018,5,25,5,15,0.0,9.5,3.15,13.0,9.5,9.16,0.0
2018,5,25,5,30,0.0,16.0,3.2,13.1,16.0,15.43,7.11
2018,5,25,5,45,0.0,26.0,3.25,13.15,26.0,25.09,16.37
2018,5,25,6,0,0.0,36.0,3.3,13.2,36.0,34.76,25.33
2018,5,25,6,15,0.0,55.0,3.25,13.35,55.0,52.92,39.62
2018,5,25,6,30,0.0,74.0,3.2,13.5,74.0,70.47,54.64
2018,5,25,6,45,16.5,98.0,3.2,13.6,104.5,94.64,74.31
2018,5,25,7,0,33.0,122.0,3.2,13.7,135.0,118.3,93.32
2018,5,25,7,15,18.0,122.0,3.25,13.8,129.0,120.13,95.26
2018,5,25,7,30,3.0,122.0,3.3,13.9,123.0,117.43,93.21
2018,5,25,7,45,1.5,107.5,3.3,14.05,108.0,104.0,81.75
2018,5,25,8,0,0.0,93.0,3.3,14.2,93.0,89.94,69.81
2018,5,25,8,15,0.5,109.0,3.3,14.4,109.5,105.44,82.36
2018,5,25,8,30,1.0,125.0,3.3,14.6,126.0,121.03,94.82
2018,5,25,8,45,2.0,148.5,3.3,14.75,150.0,144.09,113.29
2018,5,25,9,0,3.0,172.0,3.3,14.9,174.0,167.32,131.69
2018,5,25,9,15,14.5,225.0,3.3,15.05,236.5,225.47,177.99
2018,5,25,9,30,26.0,278.0,3.3,15.2,299.0,283.86,223.64
2018,5,25,9,45,27.5,294.5,3.35,15.3,317.5,302.81,237.88
2018,5,25,10,0,29.0,311.0,3.4,15.4,336.0,321.95,252.31
2018,5,25,10,15,19.0,262.5,3.45,15.45,279.0,268.99,210.65
2018,5,25,10,30,9.0,214.0,3.5,15.5,222.0,214.79,167.77
2018,5,25,10,45,9.5,217.5,3.55,15.55,226.0,219.14,171.16
2018,5,25,11,0,10.0,221.0,3.6,15.6,230.0,223.49,174.45
2018,5,25,11,15,14.5,267.0,3.7,15.6,280.5,272.98,213.18
2018,5,25,11,30,19.0,313.0,3.8,15.6,331.0,322.92,251.74
2018,5,25,11,45,58.5,366.5,3.85,15.65,422.5,418.85,326.26
2018,5,25,12,0,98.0,420.0,3.9,15.7,514.0,513.27,397.93
2018,5,25,12,15,177.0,440.5,3.95,15.7,610.0,620.34,479.29
2018,5,25,12,30,256.0,461.0,4.0,15.7,706.0,729.1,559.91
2018,5,25,12,45,271.0,453.5,4.0,15.7,710.5,739.96,567.82
2018,5,25,13,0,286.0,446.0,4.0,15.7,715.0,749.62,575.51
2018,5,25,13,15,205.0,417.0,4.0,15.7,608.0,632.83,489.4
2018,5,25,13,30,124.0,388.0,4.0,15.7,501.0,522.59,406.39
2018,5,25,13,45,68.5,325.0,4.0,15.75,387.0,394.92,309.2
2018,5,25,14,0,13.0,262.0,4.0,15.8,273.0,270.05,211.21
2018,5,25,14,15,12.0,248.0,3.95,15.75,258.0,255.07,200.04
2018,5,25,14,30,11.0,234.0,3.9,15.7,243.0,240.06,188.57
2018,5,25,14,45,9.5,220.0,3.85,15.7,227.5,224.6,176.63
2018,5,25,15,0,8.0,206.0,3.8,15.7,212.0,209.17,164.68
2018,5,25,15,15,6.5,195.0,3.8,15.7,199.5,196.82,155.14
2018,5,25,15,30,5.0,184.0,3.8,15.7,187.0,184.54,145.63
2018,5,25,15,45,12.0,192.5,3.6,15.55,200.0,198.68,157.71
2018,5,25,16,0,19.0,201.0,3.4,15.4,213.0,212.49,169.49
2018,5,25,16,15,95.0,199.5,3.4,15.35,250.0,275.33,222.62
2018,5,25,16,30,171.0,198.0,3.4,15.3,287.0,319.97,260.25
2018,5,25,16,45,262.5,174.5,3.35,15.2,295.5,349.07,285.19
2018,5,25,17,0,354.0,151.0,3.3,15.1,304.0,362.81,296.96
2018,5,25,17,15,319.0,135.0,3.3,14.95,259.5,310.57,253.92
2018,5,25,17,30,284.0,119.0,3.3,14.8,215.0,261.34,212.72
2018,5,25,17,45,241.5,102.5,3.3,14.7,174.5,211.71,170.47
2018,5,25,18,0,199.0,86.0,3.3,14.6,134.0,166.3,131.28
2018,5,25,18,15,159.5,68.5,3.35,14.45,101.5,125.05,95.42
2018,5,25,18,30,120.0,51.0,3.4,14.3,69.0,87.95,63.29
2018,5,25,18,45,73.0,34.5,3.45,14.15,44.0,52.29,32.33
2018,5,25,19,0,26.0,18.0,3.5,14.0,19.0,22.5,0.0
2018,5,25,19,15,13.0,9.0,3.55,13.9,9.5,10.02,0.0
2018,5,25,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,5,26,4,45,4.0,3.0,4.75,13.1,3.0,0.0,0.0
2018,5,26,5,0,8.0,6.0,4.8,13.1,6.0,5.9,0.0
2018,5,26,5,15,42.0,20.5,4.9,13.15,24.5,18.22,0.0
2018,5,26,5,30,76.0,35.0,5.0,13.2,43.0,28.91,18.3
2018,5,26,5,45,119.0,51.5,5.05,13.3,71.5,41.72,30.88
2018,5,26,6,0,162.0,68.0,5.1,13.4,100.0,54.11,42.44
2018,5,26,6,15,236.5,82.5,5.1,13.45,144.5,70.34,51.03
2018,5,26,6,30,311.0,97.0,5.1,13.5,189.0,98.6,66.82
2018,5,26,6,45,264.5,119.0,5.05,13.6,207.5,134.31,96.82
2018,5,26,7,0,218.0,141.0,5.0,13.7,226.0,161.02,121.44
2018,5,26,7,15,137.0,164.5,4.9,13.75,220.5,179.48,140.64
2018,5,26,7,30,56.0,188.0,4.8,13.8,215.0,188.66,150.93
2018,5,26,7,45,37.0,190.5,4.75,13.85,209.0,189.36,151.77
2018,5,26,8,0,18.0,193.0,4.7,13.9,203.0,190.14,152.33
2018,5,26,8,15,17.0,207.5,4.6,13.95,217.5,204.85,163.9
2018,5,26,8,30,16.0,222.0,4.5,14.0,232.0,219.46,175.24
2018,5,26,8,45,20.5,245.0,4.4,14.05,259.0,244.91,195.24
2018,5,26,9,0,25.0,268.0,4.3,14.1,286.0,270.89,215.47
2018,5,26,9,15,22.0,272.0,4.2,14.15,288.5,274.67,217.87
2018,5,26,9,30,19.0,276.0,4.1,14.2,291.0,278.06,219.99
2018,5,26,9,45,20.5,291.5,3.95,14.3,308.5,295.33,233.07
2018,5,26,10,0,22.0,307.0,3.8,14.4,326.0,312.75,246.15
2018,5,26,10,15,21.5,311.5,3.75,14.5,330.5,318.11,249.84
2018,5,26,10,30,21.0,316.0,3.7,14.6,335.0,323.37,253.5
2018,5,26,10,45,19.0,308.0,3.6,14.65,325.5,315.11,246.71
2018,5,26,11,0,17.0,300.0,3.5,14.7,316.0,306.58,239.8
2018,5,26,11,15,18.0,310.5,3.55,14.75,327.5,318.64,249.02
2018,5,26,11,30,19.0,321.0,3.6,14.8,339.0,330.74,258.22
2018,5,26,11,45,25.0,348.5,3.65,14.85,372.5,368.64,287.33
2018,5,26,12,0,31.0,376.0,3.7,14.9,406.0,403.58,313.91
2018,5,26,12,15,54.0,410.5,3.85,14.95,462.5,462.73,359.41
2018,5,26,12,30,77.0,445.0,4.0,15.0,519.0,522.52,404.8
2018,5,26,12,45,112.5,455.5,4.1,15.1,562.0,577.26,446.54
2018,5,26,13,0,148.0,466.0,4.2,15.2,605.0,625.49,483.24
2018,5,26,13,15,166.0,458.0,4.35,15.25,611.5,636.46,492.56
2018,5,26,13,30,184.0,450.0,4.5,15.3,618.0,646.47,501.43
2018,5,26,13,45,174.0,438.0,4.65,15.35,593.5,623.76,485.32
2018,5,26,14,0,164.0,426.0,4.8,15.4,569.0,600.51,468.83
2018,5,26,14,15,151.0,409.5,4.95,15.35,537.5,569.26,446.32
2018,5,26,14,30,138.0,393.0,5.1,15.3,506.0,537.83,423.46
2018,5,26,14,45,118.0,369.5,5.25,15.3,463.0,492.62,389.56
2018,5,26,15,0,98.0,346.0,5.4,15.3,420.0,440.01,349.59
2018,5,26,15,15,83.0,321.0,5.4,15.3,381.5,398.81,317.95
2018,5,26,15,30,68.0,296.0,5.4,15.3,343.0,358.25,286.46
2018,5,26,15,45,123.0,273.0,5.6,15.05,351.0,382.16,308.44
2018,5,26,16,0,178.0,250.0,5.8,14.8,359.0,394.13,320.72
2018,5,26,16,15,241.5,226.0,5.85,14.65,360.5,412.75,337.91
2018,5,26,16,30,305.0,202.0,5.9,14.5,362.0,418.36,344.36
2018,5,26,16,45,312.0,180.0,5.9,14.35,329.5,385.38,318.27
2018,5,26,17,0,319.0,158.0,5.9,14.2,297.0,351.1,290.51
2018,5,26,17,15,386.5,129.5,5.85,14.05,276.5,345.17,285.48
2018,5,26,17,30,454.0,101.0,5.8,13.9,256.0,325.88,268.02
2018,5,26,17,45,448.5,89.0,5.75,13.75,220.5,286.99,232.89
2018,5,26,18,0,443.0,77.0,5.7,13.6,185.0,248.23,196.76
2018,5,26,18,15,362.5,66.0,5.55,13.55,141.0,188.01,143.55
2018,5,26,18,30,282.0,55.0,5.4,13.5,97.0,136.37,98.32
2018,5,26,18,45,185.0,39.0,5.25,13.4,62.5,84.87,54.01
2018,5,26,19,0,88.0,23.0,5.1,13.3,28.0,38.12,0.0
2018,5,26,19,15,44.0,11.5,5.0,13.3,14.0,15.35,0.0
2018,5,26,19,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,27,4,45,12.5,4.0,2.05,12.6,4.0,0.0,0.0
2018,5,27,5,0,25.0,8.0,2.0,12.7,8.0,7.86,0.0
2018,5,27,5,15,101.5,21.5,2.0,12.9,31.0,16.88,0.0
2018,5,27,5,30,178.0,35.0,2.0,13.1,54.0,26.97,16.83
2018,5,27,5,45,182.5,42.5,2.0,13.35,70.5,31.71,22.19
2018,5,27,6,0,187.0,50.0,2.0,13.6,87.0,36.21,26.61
2018,5,27,6,15,93.5,68.5,1.9,13.8,87.0,61.25,45.25
2018,5,27,6,30,0.0,87.0,1.8,14.0,87.0,81.76,64.05
2018,5,27,6,45,20.5,116.5,1.7,14.2,124.5,111.16,87.72
2018,5,27,7,0,41.0,146.0,1.6,14.4,162.0,139.79,110.36
2018,5,27,7,15,135.5,166.5,1.65,14.65,230.0,180.9,140.64
2018,5,27,7,30,230.0,187.0,1.7,14.9,298.0,232.42,180.35
2018,5,27,7,45,357.0,185.0,1.7,15.15,379.0,289.49,224.72
2018,5,27,8,0,484.0,183.0,1.7,15.4,460.0,356.71,277.9
2018,5,27,8,15,423.5,208.0,1.8,15.6,465.0,379.19,297.56
2018,5,27,8,30,363.0,233.0,1.9,15.8,470.0,397.17,312.63
2018,5,27,8,45,286.0,270.0,2.0,15.95,464.5,408.32,321.22
2018,5,27,9,0,209.0,307.0,2.1,16.1,459.0,413.67,324.4
2018,5,27,9,15,294.0,309.0,2.2,16.3,535.5,480.76,376.42
2018,5,27,9,30,379.0,311.0,2.3,16.5,612.0,556.47,433.83
2018,5,27,9,45,385.5,328.0,2.4,16.7,645.0,595.19,461.75
2018,5,27,10,0,392.0,345.0,2.5,16.9,678.0,634.17,489.71
2018,5,27,10,15,367.0,369.5,2.6,17.05,689.0,653.98,502.87
2018,5,27,10,30,342.0,394.0,2.7,17.2,700.0,671.62,514.4
2018,5,27,10,45,309.5,413.0,2.75,17.3,694.5,675.13,515.55
2018,5,27,11,0,277.0,432.0,2.8,17.4,689.0,676.05,514.88
2018,5,27,11,15,258.5,437.5,2.9,17.5,680.0,674.3,513.15
2018,5,27,11,30,240.0,443.0,3.0,17.6,671.0,670.89,510.23
2018,5,27,11,45,313.5,414.0,3.1,17.7,714.0,720.01,547.97
2018,5,27,12,0,387.0,385.0,3.2,17.8,757.0,774.2,588.55
2018,5,27,12,15,398.5,383.0,3.3,17.8,765.0,790.78,600.66
2018,5,27,12,30,410.0,381.0,3.4,17.8,773.0,805.95,612.08
2018,5,27,12,45,429.0,371.5,3.55,17.85,778.5,819.45,622.91
2018,5,27,13,0,448.0,362.0,3.7,17.9,784.0,831.16,632.55
2018,5,27,13,15,534.5,311.0,3.75,17.85,805.5,865.46,660.43
2018,5,27,13,30,621.0,260.0,3.8,17.8,827.0,898.05,686.84
2018,5,27,13,45,753.5,184.5,3.9,17.8,855.0,940.21,717.89
2018,5,27,14,0,886.0,109.0,4.0,17.8,883.0,974.08,742.37
2018,5,27,14,15,880.0,107.5,4.0,17.75,854.0,952.24,728.12
2018,5,27,14,30,874.0,106.0,4.0,17.7,825.0,927.62,712.38
2018,5,27,14,45,865.0,104.5,4.0,17.65,789.5,897.64,692.88
2018,5,27,15,0,856.0,103.0,4.0,17.6,754.0,865.32,671.67
2018,5,27,15,15,843.5,100.5,4.0,17.6,713.0,826.81,645.78
2018,5,27,15,30,831.0,98.0,4.0,17.6,672.0,786.57,618.44
2018,5,27,15,45,817.0,95.5,3.85,17.4,628.0,747.46,591.52
2018,5,27,16,0,803.0,93.0,3.7,17.2,584.0,703.16,560.5
2018,5,27,16,15,784.5,89.5,3.6,17.05,536.5,653.67,525.29
2018,5,27,16,30,766.0,86.0,3.5,16.9,489.0,603.87,487.96
2018,5,27,16,45,740.0,82.5,3.4,16.7,439.5,549.44,445.64
2018,5,27,17,0,714.0,79.0,3.3,16.5,390.0,495.91,402.9
2018,5,27,17,15,677.5,74.5,3.2,16.3,339.5,438.18,355.58
2018,5,27,17,30,641.0,70.0,3.1,16.1,289.0,381.96,308.15
2018,5,27,17,45,590.0,64.5,2.95,15.85,240.5,321.51,256.14
2018,5,27,18,0,539.0,59.0,2.8,15.6,192.0,265.7,206.84
2018,5,27,18,15,463.0,52.0,2.65,15.4,147.5,205.52,153.93
2018,5,27,18,30,387.0,45.0,2.5,15.2,103.0,153.15,107.84
2018,5,27,18,45,270.0,33.5,2.4,15.05,67.0,96.22,59.67
2018,5,27,19,0,153.0,22.0,2.3,14.9,31.0,48.04,0.0
2018,5,27,19,15,76.5,11.0,2.2,14.8,15.5,17.96,0.0
2018,5,27,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,28,4,45,28.0,4.5,1.5,13.3,5.0,0.0,0.0
2018,5,28,5,0,56.0,9.0,1.5,13.4,10.0,8.85,0.0
2018,5,28,5,15,170.0,22.5,1.5,13.6,38.0,17.7,0.0
2018,5,28,5,30,284.0,36.0,1.5,13.8,66.0,28.68,18.29
2018,5,28,5,45,377.5,44.5,1.5,14.0,107.0,33.45,23.67
2018,5,28,6,0,471.0,53.0,1.5,14.2,148.0,37.99,28.14
2018,5,28,6,15,533.5,59.0,1.45,14.5,195.0,52.7,31.12
2018,5,28,6,30,596.0,65.0,1.4,14.8,242.0,93.02,50.84
2018,5,28,6,45,640.0,69.5,1.35,15.1,292.0,136.69,81.48
2018,5,28,7,0,684.0,74.0,1.3,15.4,342.0,185.26,120.85
2018,5,28,7,15,715.5,77.0,1.25,15.8,392.0,236.74,165.29
2018,5,28,7,30,747.0,80.0,1.2,16.2,442.0,288.71,210.66
2018,5,28,7,45,772.0,82.5,1.2,16.65,491.5,340.95,256.0
2018,5,28,8,0,797.0,85.0,1.2,17.1,541.0,395.25,301.87
2018,5,28,8,15,815.0,87.5,1.25,17.4,588.0,450.94,347.81
2018,5,28,8,30,833.0,90.0,1.3,17.7,635.0,504.44,390.78
2018,5,28,8,45,848.0,91.5,1.35,18.0,678.5,555.9,430.98
2018,5,28,9,0,863.0,93.0,1.4,18.3,722.0,607.36,469.99
2018,5,28,9,15,872.0,95.5,1.45,18.5,760.0,655.64,505.77
2018,5,28,9,30,881.0,98.0,1.5,18.7,798.0,702.92,539.32
2018,5,28,9,45,886.0,101.0,1.55,18.9,830.0,746.53,568.4
2018,5,28,10,0,891.0,104.0,1.6,19.1,862.0,788.39,595.97
2018,5,28,10,15,896.5,105.5,1.7,19.25,888.5,827.29,621.89
2018,5,28,10,30,902.0,107.0,1.8,19.4,915.0,864.1,646.28
2018,5,28,10,45,906.0,108.0,1.9,19.55,935.0,896.88,667.88
2018,5,28,11,0,910.0,109.0,2.0,19.7,955.0,927.16,687.8
2018,5,28,11,15,912.0,110.0,2.1,19.8,968.0,952.96,704.9
2018,5,28,11,30,914.0,111.0,2.2,19.9,981.0,975.93,720.2
2018,5,28,11,45,914.5,111.0,2.3,20.0,986.0,993.53,732.07
2018,5,28,12,0,915.0,111.0,2.4,20.1,991.0,1008.06,742.05
2018,5,28,12,15,915.0,111.0,2.55,20.1,989.5,1018.96,750.59
2018,5,28,12,30,915.0,111.0,2.7,20.1,988.0,1026.68,757.15
2018,5,28,12,45,914.0,110.5,2.8,20.15,979.0,1029.65,760.08
2018,5,28,13,0,913.0,110.0,2.9,20.2,970.0,1029.34,760.99
2018,5,28,13,15,909.0,109.5,3.0,20.15,953.0,1022.77,758.19
2018,5,28,13,30,905.0,109.0,3.1,20.1,936.0,1012.97,753.37
2018,5,28,13,45,884.5,117.0,3.25,20.05,908.0,992.72,742.03
2018,5,28,14,0,864.0,125.0,3.4,20.0,880.0,969.89,728.93
2018,5,28,14,15,827.0,138.5,3.45,19.95,841.0,940.41,710.52
2018,5,28,14,30,790.0,152.0,3.5,19.9,802.0,904.08,687.31
2018,5,28,14,45,823.5,128.0,3.55,19.85,779.5,890.57,679.83
2018,5,28,15,0,857.0,104.0,3.6,19.8,757.0,867.74,665.71
2018,5,28,15,15,844.5,102.0,3.6,19.8,716.0,829.78,640.54
2018,5,28,15,30,832.0,100.0,3.6,19.8,675.0,790.1,614.01
2018,5,28,15,45,816.5,97.5,3.55,19.55,630.5,749.86,587.17
2018,5,28,16,0,801.0,95.0,3.5,19.3,586.0,704.51,556.24
2018,5,28,16,15,782.0,91.5,3.45,19.1,538.5,654.79,521.51
2018,5,28,16,30,763.0,88.0,3.4,18.9,491.0,604.79,484.6
2018,5,28,16,45,738.0,84.0,3.35,18.7,441.5,550.57,442.99
2018,5,28,17,0,713.0,80.0,3.3,18.5,392.0,497.18,400.85
2018,5,28,17,15,677.0,76.0,3.2,18.2,342.0,440.33,354.74
2018,5,28,17,30,641.0,72.0,3.1,17.9,292.0,384.91,308.45
2018,5,28,17,45,591.5,65.5,3.0,17.6,243.0,323.94,256.53
2018,5,28,18,0,542.0,59.0,2.9,17.3,194.0,267.46,207.11
2018,5,28,18,15,467.0,52.0,2.8,17.0,149.5,207.37,154.63
2018,5,28,18,30,392.0,45.0,2.7,16.7,105.0,154.97,108.77
2018,5,28,18,45,275.0,34.0,2.6,16.35,68.5,98.11,61.05
2018,5,28,19,0,158.0,23.0,2.5,16.0,32.0,50.24,3.65
2018,5,28,19,15,79.0,11.5,2.4,15.85,16.0,18.79,0.0
2018,5,28,19,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,5,29,4,45,27.5,5.5,2.15,13.7,6.0,0.0,0.0
2018,5,29,5,0,55.0,11.0,2.3,13.8,12.0,10.81,0.0
2018,5,29,5,15,159.0,24.5,2.4,14.0,39.0,19.37,0.0
2018,5,29,5,30,263.0,38.0,2.5,14.2,66.0,29.42,18.92
2018,5,29,5,45,354.5,48.0,2.6,14.4,107.0,36.73,26.48
2018,5,29,6,0,446.0,58.0,2.7,14.6,148.0,42.48,32.04
2018,5,29,6,15,510.5,64.5,2.65,14.85,195.0,57.41,35.14
2018,5,29,6,30,575.0,71.0,2.6,15.1,242.0,97.03,54.87
2018,5,29,6,45,620.5,75.5,2.6,15.35,292.0,139.73,84.92
2018,5,29,7,0,666.0,80.0,2.6,15.6,342.0,187.52,123.79
2018,5,29,7,15,698.0,84.5,2.65,15.8,392.5,237.0,167.01
2018,5,29,7,30,730.0,89.0,2.7,16.0,443.0,292.3,215.7
2018,5,29,7,45,754.0,92.0,2.7,16.2,492.0,343.73,261.24
2018,5,29,8,0,778.0,95.0,2.7,16.4,541.0,397.15,307.51
2018,5,29,8,15,796.0,98.0,2.8,16.6,587.5,449.6,352.14
2018,5,29,8,30,814.0,101.0,2.9,16.8,634.0,502.92,396.26
2018,5,29,8,45,827.0,103.5,3.0,17.0,676.5,553.64,437.26
2018,5,29,9,0,840.0,106.0,3.1,17.2,719.0,605.91,478.29
2018,5,29,9,15,855.0,106.0,3.2,17.3,758.5,654.72,516.09
2018,5,29,9,30,870.0,106.0,3.3,17.4,798.0,703.06,552.44
2018,5,29,9,45,885.0,103.5,3.45,17.5,832.5,748.29,584.46
2018,5,29,10,0,900.0,101.0,3.6,17.6,867.0,792.53,615.52
2018,5,29,10,15,905.5,102.5,3.65,17.7,894.0,831.72,642.3
2018,5,29,10,30,911.0,104.0,3.7,17.8,921.0,868.81,667.45
2018,5,29,10,45,914.0,106.0,3.8,17.9,941.0,901.94,689.97
2018,5,29,11,0,917.0,108.0,3.9,18.0,961.0,932.51,710.69
2018,5,29,11,15,919.5,109.0,4.05,18.0,974.5,958.94,729.11
2018,5,29,11,30,922.0,110.0,4.2,18.0,988.0,982.54,745.66
2018,5,29,11,45,922.5,110.5,4.35,18.0,993.5,1000.78,758.55
2018,5,29,12,0,923.0,111.0,4.5,18.0,999.0,1015.94,770.06
2018,5,29,12,15,922.0,112.0,4.7,17.85,997.5,1026.97,779.78
2018,5,29,12,30,921.0,113.0,4.9,17.7,996.0,1034.78,787.42
2018,5,29,12,45,916.5,115.5,5.15,17.6,987.0,1037.37,791.82
2018,5,29,13,0,912.0,118.0,5.4,17.5,978.0,1036.7,794.01
2018,5,29,13,15,908.0,118.5,5.6,17.25,962.0,1031.24,792.99
2018,5,29,13,30,904.0,119.0,5.8,17.0,946.0,1022.57,789.75
2018,5,29,13,45,895.5,120.5,6.05,16.8,922.0,1007.39,782.07
2018,5,29,14,0,887.0,122.0,6.3,16.6,898.0,989.26,772.2
2018,5,29,14,15,878.5,122.0,6.45,16.35,868.5,966.76,758.66
2018,5,29,14,30,870.0,122.0,6.6,16.1,839.0,941.59,743.08
2018,5,29,14,45,857.5,121.5,6.7,15.9,802.5,909.75,722.11
2018,5,29,15,0,845.0,121.0,6.8,15.7,766.0,880.59,702.97
2018,5,29,15,15,832.0,119.5,6.8,15.7,725.5,843.02,676.46
2018,5,29,15,30,819.0,118.0,6.8,15.7,685.0,803.73,648.51
2018,5,29,15,45,801.5,115.5,6.85,15.35,640.0,758.38,616.67
2018,5,29,16,0,784.0,113.0,6.9,15.0,595.0,712.11,583.67
2018,5,29,16,15,760.0,110.5,6.9,14.8,546.5,660.63,545.23
2018,5,29,16,30,736.0,108.0,6.9,14.6,498.0,611.08,506.15
2018,5,29,16,45,703.0,105.0,6.9,14.45,447.0,554.22,460.23
2018,5,29,17,0,670.0,102.0,6.9,14.3,396.0,498.93,414.54
2018,5,29,17,15,627.5,97.0,6.9,14.1,345.0,438.47,363.6
2018,5,29,17,30,585.0,92.0,6.9,13.9,294.0,381.13,314.06
2018,5,29,17,45,524.5,85.0,6.95,13.75,244.0,317.65,258.48
2018,5,29,18,0,464.0,78.0,7.0,13.6,194.0,258.52,205.77
2018,5,29,18,15,388.5,67.5,6.9,13.5,149.5,199.0,152.78
2018,5,29,18,30,313.0,57.0,6.8,13.4,105.0,147.46,107.13
2018,5,29,18,45,217.5,43.0,6.7,13.3,70.5,96.35,63.03
2018,5,29,19,0,122.0,29.0,6.6,13.2,36.0,50.61,7.89
2018,5,29,19,15,63.5,16.5,6.5,13.2,20.0,22.33,0.0
2018,5,29,19,30,5.0,4.0,6.4,13.2,4.0,0.0,0.0
2018,5,29,19,45,2.5,2.0,6.3,13.2,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.15,13.15,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.9,13.05,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.95,12.95,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.0,12.85,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.05,12.75,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.1,12.7,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.2,12.65,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.45,12.55,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.7,12.45,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.8,12.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.9,12.35,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.0,12.3,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.05,12.3,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.1,12.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.2,12.3,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.3,12.3,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.35,12.35,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,12.4,0.0,0.0,0.0
2018,5,30,4,45,0.5,3.0,7.45,12.45,3.0,0.0,0.0
2018,5,30,5,0,1.0,6.0,7.5,12.5,6.0,5.9,0.0
2018,5,30,5,15,0.5,12.0,7.5,12.55,12.0,11.57,0.0
2018,5,30,5,30,0.0,18.0,7.5,12.6,18.0,17.37,8.95
2018,5,30,5,45,0.0,26.5,7.55,12.7,26.5,25.58,16.85
2018,5,30,6,0,0.0,35.0,7.6,12.8,35.0,33.79,24.52
2018,5,30,6,15,0.0,44.0,7.55,12.85,44.0,42.5,30.79
2018,5,30,6,30,0.0,53.0,7.5,12.9,53.0,51.2,38.32
2018,5,30,6,45,16.5,88.0,7.45,13.0,94.5,84.18,65.67
2018,5,30,7,0,33.0,123.0,7.4,13.1,136.0,119.37,94.63
2018,5,30,7,15,66.5,162.0,7.4,13.15,193.0,164.05,130.87
2018,5,30,7,30,100.0,201.0,7.4,13.2,250.0,212.75,170.55
2018,5,30,7,45,74.0,209.0,7.35,13.25,247.5,218.36,175.85
2018,5,30,8,0,48.0,217.0,7.3,13.3,245.0,220.87,178.12
2018,5,30,8,15,52.0,241.0,7.3,13.35,273.5,248.27,200.26
2018,5,30,8,30,56.0,265.0,7.3,13.4,302.0,276.22,222.65
2018,5,30,8,45,62.0,285.0,7.3,13.5,328.5,302.18,243.25
2018,5,30,9,0,68.0,305.0,7.3,13.6,355.0,328.77,264.21
2018,5,30,9,15,136.5,337.0,7.3,13.75,443.5,406.2,326.64
2018,5,30,9,30,205.0,369.0,7.3,13.9,532.0,491.32,394.36
2018,5,30,9,45,303.5,360.0,7.3,14.1,613.0,565.33,453.81
2018,5,30,10,0,402.0,351.0,7.3,14.3,694.0,647.34,518.81
2018,5,30,10,15,405.5,361.0,7.25,14.4,716.0,677.34,541.1
2018,5,30,10,30,409.0,371.0,7.2,14.5,738.0,706.59,562.75
2018,5,30,10,45,383.5,392.0,7.2,14.65,742.0,718.98,570.6
2018,5,30,11,0,358.0,413.0,7.2,14.8,746.0,730.0,577.36
2018,5,30,11,15,363.5,416.5,7.25,14.8,759.0,750.26,592.64
2018,5,30,11,30,369.0,420.0,7.3,14.8,772.0,769.6,607.19
2018,5,30,11,45,390.5,415.0,7.35,14.8,789.5,794.83,626.75
2018,5,30,12,0,412.0,410.0,7.4,14.8,807.0,823.06,648.42
2018,5,30,12,15,573.5,321.0,7.5,14.75,872.0,901.24,712.92
2018,5,30,12,30,735.0,232.0,7.6,14.7,937.0,979.47,774.46
2018,5,30,12,45,743.0,226.5,7.7,14.65,933.5,986.73,780.29
2018,5,30,13,0,751.0,221.0,7.8,14.6,930.0,991.16,784.45
2018,5,30,13,15,748.5,218.5,7.8,14.55,914.5,985.32,780.76
2018,5,30,13,30,746.0,216.0,7.8,14.5,899.0,976.65,775.16
2018,5,30,13,45,804.0,178.0,7.85,14.45,897.0,983.56,781.37
2018,5,30,14,0,862.0,140.0,7.9,14.4,895.0,984.05,782.95
2018,5,30,14,15,855.0,138.0,7.9,14.35,865.5,961.45,767.34
2018,5,30,14,30,848.0,136.0,7.9,14.3,836.0,941.61,753.92
2018,5,30,14,45,838.5,134.0,7.9,14.3,801.0,911.35,732.57
2018,5,30,15,0,829.0,132.0,7.9,14.3,766.0,878.81,709.49
2018,5,30,15,15,815.5,129.5,7.9,14.3,725.0,840.26,681.73
2018,5,30,15,30,802.0,127.0,7.9,14.3,684.0,800.06,652.56
2018,5,30,15,45,781.5,125.5,7.9,14.1,638.5,754.05,619.12
2018,5,30,16,0,761.0,124.0,7.9,13.9,593.0,709.47,586.44
2018,5,30,16,15,732.5,122.5,7.9,13.8,544.0,656.87,545.67
2018,5,30,16,30,704.0,121.0,7.9,13.7,495.0,604.85,503.99
2018,5,30,16,45,663.5,119.0,7.9,13.55,443.5,545.8,455.79
2018,5,30,17,0,623.0,117.0,7.9,13.4,392.0,489.01,408.45
2018,5,30,17,15,573.5,110.5,7.85,13.25,339.0,425.44,354.58
2018,5,30,17,30,524.0,104.0,7.8,13.1,286.0,363.82,301.33
2018,5,30,17,45,410.0,95.0,7.75,12.9,223.5,279.55,228.79
2018,5,30,18,0,296.0,86.0,7.7,12.7,161.0,206.7,165.82
2018,5,30,18,15,223.0,70.5,7.6,12.6,119.5,147.62,114.34
2018,5,30,18,30,150.0,55.0,7.5,12.5,78.0,100.54,73.86
2018,5,30,18,45,95.0,39.0,7.35,12.45,52.0,64.41,42.59
2018,5,30,19,0,40.0,23.0,7.2,12.4,26.0,30.43,4.98
2018,5,30,19,15,20.5,13.0,7.15,12.4,14.5,14.78,0.0
2018,5,30,19,30,1.0,3.0,7.1,12.4,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,7.05,12.4,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.0,12.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.95,12.55,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,7.1,12.65,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.25,12.7,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.3,12.7,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.3,12.75,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.3,12.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.25,12.75,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.2,12.65,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,7.15,12.55,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,7.1,12.5,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,7.05,12.5,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.65,12.45,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.5,12.4,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,31,4,45,1.0,2.5,6.25,12.4,2.5,0.0,0.0
2018,5,31,5,0,2.0,5.0,6.2,12.4,5.0,4.91,0.0
2018,5,31,5,15,1.0,9.5,6.25,12.5,9.5,9.16,0.0
2018,5,31,5,30,0.0,14.0,6.3,12.6,14.0,13.5,5.73
2018,5,31,5,45,0.0,22.0,6.3,12.7,22.0,21.22,13.05
2018,5,31,6,0,0.0,30.0,6.3,12.8,30.0,28.95,20.22
2018,5,31,6,15,0.0,39.0,6.35,12.9,39.0,37.66,26.65
2018,5,31,6,30,0.0,48.0,6.4,13.0,48.0,46.36,34.17
2018,5,31,6,45,3.0,78.5,6.45,13.05,79.5,75.71,59.05
2018,5,31,7,0,6.0,109.0,6.5,13.1,111.0,104.53,83.2
2018,5,31,7,15,85.0,148.5,6.5,13.2,189.5,154.04,121.79
2018,5,31,7,30,164.0,188.0,6.5,13.3,268.0,217.61,172.78
2018,5,31,7,45,309.5,191.0,6.5,13.35,361.5,278.71,221.35
2018,5,31,8,0,455.0,194.0,6.5,13.4,455.0,355.47,284.13
2018,5,31,8,15,538.5,184.0,6.5,13.55,518.5,410.09,330.14
2018,5,31,8,30,622.0,174.0,6.5,13.7,582.0,472.08,382.03
2018,5,31,8,45,705.0,154.5,6.5,13.85,646.5,532.25,432.27
2018,5,31,9,0,788.0,135.0,6.5,14.0,711.0,600.61,488.36
2018,5,31,9,15,813.0,132.0,6.6,14.15,753.5,651.15,529.29
2018,5,31,9,30,838.0,129.0,6.7,14.3,796.0,702.21,569.96
2018,5,31,9,45,849.5,129.5,6.75,14.4,830.0,747.04,603.73
2018,5,31,10,0,861.0,130.0,6.8,14.5,864.0,790.2,635.38
2018,5,31,10,15,867.5,131.5,6.8,14.6,891.0,828.89,663.29
2018,5,31,10,30,874.0,133.0,6.8,14.7,918.0,865.67,689.59
2018,5,31,10,45,879.0,134.0,6.85,14.75,938.5,898.56,713.25
2018,5,31,11,0,884.0,135.0,6.9,14.8,959.0,929.1,735.14
2018,5,31,11,15,887.5,136.0,6.9,14.8,973.0,955.78,754.09
2018,5,31,11,30,891.0,137.0,6.9,14.8,987.0,979.78,771.12
2018,5,31,11,45,892.5,137.5,6.95,14.85,993.0,998.59,784.54
2018,5,31,12,0,894.0,138.0,7.0,14.9,999.0,1014.47,795.93
2018,5,31,12,15,892.0,138.5,6.95,14.9,996.5,1023.88,802.39
2018,5,31,12,30,890.0,139.0,6.9,14.9,994.0,1030.18,806.72
2018,5,31,12,45,884.5,142.0,6.8,14.9,984.5,1032.33,807.92
2018,5,31,13,0,879.0,145.0,6.7,14.9,975.0,1031.33,806.98
2018,5,31,13,15,876.5,143.0,6.65,14.9,958.5,1025.17,802.76
2018,5,31,13,30,874.0,141.0,6.6,14.9,942.0,1015.86,796.42
2018,5,31,13,45,870.5,138.0,6.5,14.9,919.0,1001.43,786.23
2018,5,31,14,0,867.0,135.0,6.4,14.9,896.0,983.98,773.98
2018,5,31,14,15,860.0,133.5,6.4,14.9,866.5,961.82,758.98
2018,5,31,14,30,853.0,132.0,6.4,14.9,837.0,936.98,742.05
2018,5,31,14,45,845.0,129.0,6.35,14.85,802.0,912.25,725.12
2018,5,31,15,0,837.0,126.0,6.3,14.8,767.0,879.82,702.49
2018,5,31,15,15,823.5,124.0,6.3,14.8,726.0,841.61,675.58
2018,5,31,15,30,810.0,122.0,6.3,14.8,685.0,801.73,647.25
2018,5,31,15,45,793.5,118.5,6.3,14.7,640.0,756.48,614.81
2018,5,31,16,0,777.0,115.0,6.3,14.6,595.0,710.25,581.26
2018,5,31,16,15,754.5,111.5,6.3,14.45,546.5,659.09,543.13
2018,5,31,16,30,732.0,108.0,6.3,14.3,498.0,609.73,504.34
2018,5,31,16,45,702.5,103.5,6.25,14.2,447.5,553.59,459.09
2018,5,31,17,0,673.0,99.0,6.2,14.1,397.0,498.72,413.84
2018,5,31,17,15,632.5,94.0,6.2,13.9,346.5,439.18,363.88
2018,5,31,17,30,592.0,89.0,6.2,13.7,296.0,382.58,315.11
2018,5,31,17,45,536.0,82.0,6.2,13.55,246.5,320.61,260.88
2018,5,31,18,0,480.0,75.0,6.2,13.4,197.0,263.75,210.05
2018,5,31,18,15,400.5,65.5,6.05,13.2,152.0,201.49,154.92
2018,5,31,18,30,321.0,56.0,5.9,13.0,107.0,149.18,108.73
2018,5,31,18,45,219.5,42.5,5.8,12.85,72.0,96.67,63.92
2018,5,31,19,0,118.0,29.0,5.7,12.7,37.0,50.53,13.53
2018,5,31,19,15,62.0,16.5,5.6,12.65,20.5,22.36,0.0
2018,5,31,19,30,6.0,4.0,5.5,12.6,4.0,0.0,0.0
2018,5,31,19,45,3.0,2.0,5.35,12.55,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.1,12.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.95,12.35,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,1,4,45,27.0,7.0,3.55,11.9,7.5,0.0,0.0
2018,6,1,5,0,54.0,14.0,3.6,12.0,15.0,13.76,0.0
2018,6,1,5,15,151.0,27.5,3.5,12.15,41.5,21.85,3.28
2018,6,1,5,30,248.0,41.0,3.4,12.3,68.0,31.82,21.27
2018,6,1,5,45,343.0,50.5,3.35,12.45,109.0,38.04,27.9
2018,6,1,6,0,438.0,60.0,3.3,12.6,150.0,44.11,33.78
2018,6,1,6,15,501.5,67.0,3.15,12.8,197.0,60.4,37.53
2018,6,1,6,30,565.0,74.0,3.0,13.0,244.0,99.89,57.91
2018,6,1,6,45,609.5,79.5,2.85,13.15,294.0,142.73,88.65
2018,6,1,7,0,654.0,85.0,2.7,13.3,344.0,190.57,127.98
2018,6,1,7,15,687.0,89.0,2.6,13.55,394.0,239.14,170.62
2018,6,1,7,30,720.0,93.0,2.5,13.8,444.0,291.09,216.71
2018,6,1,7,45,745.5,96.5,2.4,14.05,493.5,345.59,264.67
2018,6,1,8,0,771.0,100.0,2.3,14.3,543.0,399.55,311.21
2018,6,1,8,15,790.5,102.5,2.2,14.6,590.0,451.78,355.13
2018,6,1,8,30,810.0,105.0,2.1,14.9,637.0,505.05,398.41
2018,6,1,8,45,826.0,106.0,2.05,15.2,680.0,555.76,438.54
2018,6,1,9,0,842.0,107.0,2.0,15.5,723.0,608.31,478.69
2018,6,1,9,15,857.5,107.5,2.0,15.8,763.5,657.95,515.79
2018,6,1,9,30,873.0,108.0,2.0,16.1,804.0,707.16,551.32
2018,6,1,9,45,889.5,105.0,2.0,16.4,839.5,753.11,582.02
2018,6,1,10,0,906.0,102.0,2.0,16.7,875.0,798.16,611.64
2018,6,1,10,15,912.0,102.5,2.1,16.9,901.5,836.98,637.68
2018,6,1,10,30,918.0,103.0,2.2,17.1,928.0,873.71,662.18
2018,6,1,10,45,922.0,104.5,2.3,17.35,948.5,907.43,684.38
2018,6,1,11,0,926.0,106.0,2.4,17.6,969.0,938.62,704.83
2018,6,1,11,15,928.5,106.0,2.55,17.9,982.0,964.28,721.9
2018,6,1,11,30,931.0,106.0,2.7,18.2,995.0,987.09,737.1
2018,6,1,11,45,932.0,106.5,2.8,18.5,1000.5,1005.98,749.28
2018,6,1,12,0,933.0,107.0,2.9,18.8,1006.0,1021.79,759.51
2018,6,1,12,15,933.0,106.5,3.05,18.95,1004.5,1032.44,767.32
2018,6,1,12,30,933.0,106.0,3.2,19.1,1003.0,1039.85,773.11
2018,6,1,12,45,931.5,106.0,3.4,19.2,994.0,1042.98,776.72
2018,6,1,13,0,930.0,106.0,3.6,19.3,985.0,1042.79,778.19
2018,6,1,13,15,926.5,105.5,3.8,19.3,968.5,1036.77,776.13
2018,6,1,13,30,923.0,105.0,4.0,19.3,952.0,1027.46,771.91
2018,6,1,13,45,918.0,104.0,4.2,19.3,928.5,1012.94,764.16
