Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,7,15,0.0,89.5,4.45,13.95,89.5,86.2,67.48
2018,6,21,7,30,0.0,114.0,4.4,14.1,114.0,109.19,86.42
2018,6,21,7,45,0.0,124.0,4.35,14.3,124.0,118.85,94.05
2018,6,21,8,0,0.0,134.0,4.3,14.5,134.0,128.51,101.62
2018,6,21,8,15,0.0,129.5,4.25,14.65,129.5,124.57,98.0
2018,6,21,8,30,0.0,125.0,4.2,14.8,125.0,120.5,94.32
2018,6,21,8,45,1.5,146.5,4.2,14.95,147.5,141.86,111.45
2018,6,21,9,0,3.0,168.0,4.2,15.1,170.0,163.43,128.57
2018,6,21,9,15,7.5,203.5,4.1,15.25,209.5,200.39,157.91
2018,6,21,9,30,12.0,239.0,4.0,15.4,249.0,237.87,187.28
2018,6,21,9,45,19.5,277.0,3.95,15.5,293.5,280.4,220.41
2018,6,21,10,0,27.0,315.0,3.9,15.6,338.0,323.27,253.4
2018,6,21,10,15,38.5,352.0,3.85,15.75,386.0,370.03,289.05
2018,6,21,10,30,50.0,389.0,3.8,15.9,434.0,417.9,325.08
2018,6,21,10,45,123.0,416.0,3.75,16.0,530.0,511.9,397.44
2018,6,21,11,0,196.0,443.0,3.7,16.1,626.0,609.19,470.4
2018,6,21,11,15,216.0,454.5,3.75,16.15,659.0,646.31,497.27
2018,6,21,11,30,236.0,466.0,3.8,16.2,692.0,683.8,524.54
2018,6,21,11,45,348.5,417.0,3.9,16.25,753.5,753.67,578.77
2018,6,21,12,0,461.0,368.0,4.0,16.3,815.0,826.6,634.27
2018,6,21,12,15,684.5,248.5,4.15,16.35,911.5,936.34,718.38
2018,6,21,12,30,908.0,129.0,4.3,16.4,1008.0,1037.21,787.93
2018,6,21,12,45,928.5,117.0,4.45,16.4,1009.5,1051.13,798.17
2018,6,21,13,0,949.0,105.0,4.6,16.4,1011.0,1061.68,807.08
2018,6,21,13,15,947.0,104.0,4.7,16.4,995.5,1057.49,805.57
2018,6,21,13,30,945.0,103.0,4.8,16.4,980.0,1049.96,801.95
2018,6,21,13,45,941.5,102.0,4.9,16.4,958.0,1037.64,795.11
2018,6,21,14,0,938.0,101.0,5.0,16.4,936.0,1022.09,786.09
2018,6,21,14,15,933.5,99.5,5.0,16.4,908.0,1001.92,773.06
2018,6,21,14,30,929.0,98.0,5.0,16.4,880.0,978.74,757.99
2018,6,21,14,45,922.5,96.0,5.0,16.4,845.5,950.32,739.22
2018,6,21,15,0,916.0,94.0,5.0,16.4,811.0,919.24,718.53
2018,6,21,15,15,905.5,92.0,5.0,16.4,770.5,882.23,693.49
2018,6,21,15,30,895.0,90.0,5.0,16.4,730.0,843.16,666.8
2018,6,21,15,45,882.0,88.0,4.85,16.35,685.5,800.25,636.35
2018,6,21,16,0,869.0,86.0,4.7,16.3,641.0,755.89,604.65
2018,6,21,16,15,851.5,83.5,4.7,16.2,592.5,706.55,569.75
2018,6,21,16,30,834.0,81.0,4.7,16.1,544.0,659.61,536.16
2018,6,21,16,45,811.0,78.5,4.65,16.05,494.0,605.65,494.13
2018,6,21,17,0,788.0,76.0,4.6,16.0,444.0,552.11,451.27
2018,6,21,17,15,757.0,73.0,4.55,15.85,393.0,494.41,404.1
2018,6,21,17,30,726.0,70.0,4.5,15.7,342.0,438.45,356.99
2018,6,21,17,45,680.5,66.0,4.45,15.55,291.0,378.04,305.0
2018,6,21,18,0,635.0,62.0,4.4,15.4,240.0,320.58,254.18
2018,6,21,18,15,568.0,56.0,4.25,15.2,191.5,257.85,198.5
2018,6,21,18,30,501.0,50.0,4.1,15.0,143.0,201.76,148.14
2018,6,21,18,45,396.5,42.0,3.95,14.75,102.0,141.88,96.71
2018,6,21,19,0,292.0,34.0,3.8,14.5,61.0,92.99,53.41
2018,6,21,19,15,173.0,21.5,3.7,14.4,35.0,45.09,0.0
2018,6,21,19,30,54.0,9.0,3.6,14.3,9.0,12.8,0.0
2018,6,21,19,45,27.0,4.5,3.55,14.2,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,22,4,45,47.0,7.5,3.0,13.05,8.5,0.0,0.0
2018,6,22,5,0,94.0,15.0,3.0,13.2,17.0,14.74,0.0
2018,6,22,5,15,210.5,26.5,2.95,13.45,45.5,20.95,3.99
2018,6,22,5,30,327.0,38.0,2.9,13.7,74.0,30.28,19.91
2018,6,22,5,45,370.5,47.0,2.85,13.95,107.5,35.48,25.49
2018,6,22,6,0,414.0,56.0,2.8,14.2,141.0,40.38,30.26
2018,6,22,6,15,329.5,80.0,2.65,14.4,159.0,65.68,45.47
2018,6,22,6,30,245.0,104.0,2.5,14.6,177.0,103.27,72.88
2018,6,22,6,45,313.0,116.5,2.35,14.85,228.0,137.8,96.9
2018,6,22,7,0,381.0,129.0,2.2,15.1,279.0,175.62,125.57
2018,6,22,7,15,498.5,122.0,2.15,15.35,346.5,219.88,159.51
2018,6,22,7,30,616.0,115.0,2.1,15.6,414.0,275.37,204.35
2018,6,22,7,45,660.0,116.5,2.05,15.85,467.5,326.04,247.81
2018,6,22,8,0,704.0,118.0,2.0,16.1,521.0,380.93,294.08
2018,6,22,8,15,761.5,111.5,2.0,16.4,581.0,440.75,343.26
2018,6,22,8,30,819.0,105.0,2.0,16.7,641.0,502.78,393.12
2018,6,22,8,45,850.0,101.0,1.95,17.0,690.5,559.46,437.47
2018,6,22,9,0,881.0,97.0,1.9,17.3,740.0,615.22,479.88
2018,6,22,9,15,891.0,99.0,1.95,17.55,779.0,664.41,516.74
2018,6,22,9,30,901.0,101.0,2.0,17.8,818.0,712.72,551.76
2018,6,22,9,45,907.5,104.0,2.0,18.05,852.0,758.33,582.07
2018,6,22,10,0,914.0,107.0,2.0,18.3,886.0,802.35,610.83
2018,6,22,10,15,920.0,107.5,2.1,18.5,913.5,841.77,637.08
2018,6,22,10,30,926.0,108.0,2.2,18.7,941.0,879.16,661.81
2018,6,22,10,45,930.5,109.0,2.3,18.85,962.5,913.52,684.51
2018,6,22,11,0,935.0,110.0,2.4,19.0,984.0,945.42,705.52
2018,6,22,11,15,937.5,111.0,2.5,19.1,998.0,972.87,723.68
2018,6,22,11,30,940.0,112.0,2.6,19.2,1012.0,997.5,740.03
2018,6,22,11,45,941.5,111.5,2.75,19.25,1018.5,1016.76,753.53
2018,6,22,12,0,943.0,111.0,2.9,19.3,1025.0,1032.96,765.13
2018,6,22,12,15,942.5,111.5,3.1,19.25,1024.5,1045.05,774.88
2018,6,22,12,30,942.0,112.0,3.3,19.2,1024.0,1053.92,782.59
2018,6,22,12,45,939.5,112.5,3.5,19.2,1015.5,1057.52,786.75
2018,6,22,13,0,937.0,113.0,3.7,19.2,1007.0,1057.81,788.8
2018,6,22,13,15,933.5,113.0,3.85,19.15,991.5,1053.29,787.49
2018,6,22,13,30,930.0,113.0,4.0,19.1,976.0,1045.48,784.07
2018,6,22,13,45,925.5,111.5,4.2,19.05,953.5,1031.9,777.14
2018,6,22,14,0,921.0,110.0,4.4,19.0,931.0,1015.16,768.06
2018,6,22,14,15,914.5,109.0,4.5,18.9,902.0,993.98,755.85
2018,6,22,14,30,908.0,108.0,4.6,18.8,873.0,969.92,741.61
2018,6,22,14,45,899.5,106.5,4.7,18.75,838.0,940.76,723.56
2018,6,22,15,0,891.0,105.0,4.8,18.7,803.0,909.12,703.61
2018,6,22,15,15,879.5,103.0,4.8,18.7,762.5,872.05,678.8
2018,6,22,15,30,868.0,101.0,4.8,18.7,722.0,833.05,652.42
2018,6,22,15,45,854.0,98.5,4.8,18.5,677.5,789.8,623.2
2018,6,22,16,0,840.0,96.0,4.8,18.3,633.0,748.83,595.32
2018,6,22,16,15,822.0,93.5,4.75,18.2,585.5,700.09,560.77
2018,6,22,16,30,804.0,91.0,4.7,18.1,538.0,650.83,524.99
2018,6,22,16,45,780.5,88.0,4.65,17.95,488.5,597.29,483.7
2018,6,22,17,0,757.0,85.0,4.6,17.8,439.0,544.25,441.75
2018,6,22,17,15,723.5,81.0,4.5,17.6,387.5,485.51,394.13
2018,6,22,17,30,690.0,77.0,4.4,17.4,336.0,429.96,347.75
2018,6,22,17,45,643.0,71.5,4.35,17.15,285.0,368.09,295.29
2018,6,22,18,0,596.0,66.0,4.3,16.9,234.0,310.25,244.84
2018,6,22,18,15,526.5,60.5,4.15,16.6,187.0,249.15,191.18
2018,6,22,18,30,457.0,55.0,4.0,16.3,140.0,194.86,143.04
2018,6,22,18,45,352.5,45.5,3.9,16.0,99.5,135.56,92.74
2018,6,22,19,0,248.0,36.0,3.8,15.7,59.0,87.83,51.12
2018,6,22,19,15,144.5,22.5,3.8,15.5,34.0,42.78,0.0
2018,6,22,19,30,41.0,9.0,3.8,15.3,9.0,11.87,0.0
2018,6,22,19,45,20.5,4.5,3.75,15.15,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,23,4,45,42.5,7.0,2.95,14.1,8.0,0.0,0.0
2018,6,23,5,0,85.0,14.0,3.0,14.3,16.0,13.76,0.0
2018,6,23,5,15,198.0,26.0,3.0,14.5,44.0,20.54,3.31
2018,6,23,5,30,311.0,38.0,3.0,14.7,72.0,30.34,19.83
2018,6,23,5,45,405.5,45.5,3.0,14.9,113.5,34.12,24.19
2018,6,23,6,0,500.0,53.0,3.0,15.1,155.0,37.79,27.85
2018,6,23,6,15,562.0,58.5,2.95,15.35,203.0,51.42,30.2
2018,6,23,6,30,624.0,64.0,2.9,15.6,251.0,92.07,49.3
2018,6,23,6,45,669.0,67.5,2.85,15.8,301.5,135.81,79.48
2018,6,23,7,0,714.0,71.0,2.8,16.0,352.0,187.15,121.05
2018,6,23,7,15,745.0,74.5,2.85,16.35,403.0,237.17,164.68
2018,6,23,7,30,776.0,78.0,2.9,16.7,454.0,290.36,211.8
2018,6,23,7,45,800.0,80.5,2.95,17.05,504.0,343.21,258.66
2018,6,23,8,0,824.0,83.0,3.0,17.4,554.0,398.03,306.24
2018,6,23,8,15,841.0,85.0,2.95,17.85,601.0,453.92,353.17
2018,6,23,8,30,858.0,87.0,2.9,18.3,648.0,507.38,396.81
2018,6,23,8,45,872.0,88.0,2.9,18.7,691.5,558.75,437.72
2018,6,23,9,0,886.0,89.0,2.9,19.1,735.0,610.06,477.32
2018,6,23,9,15,896.5,90.5,2.85,19.65,774.0,659.3,513.7
2018,6,23,9,30,907.0,92.0,2.8,20.2,813.0,707.69,547.75
2018,6,23,9,45,916.5,92.0,2.75,20.7,847.0,752.84,577.23
2018,6,23,10,0,926.0,92.0,2.7,21.2,881.0,796.6,605.21
2018,6,23,10,15,931.0,93.5,2.7,21.55,908.5,836.59,630.81
2018,6,23,10,30,936.0,95.0,2.7,21.9,936.0,874.45,654.69
2018,6,23,10,45,940.0,95.5,2.7,22.25,957.0,908.19,675.54
2018,6,23,11,0,944.0,96.0,2.7,22.6,978.0,939.39,694.57
2018,6,23,11,15,946.0,97.0,2.75,22.7,992.0,966.59,711.95
2018,6,23,11,30,948.0,98.0,2.8,22.8,1006.0,990.92,727.47
2018,6,23,11,45,949.0,98.0,2.9,22.9,1012.5,1010.31,740.27
2018,6,23,12,0,950.0,98.0,3.0,23.0,1019.0,1026.6,751.15
2018,6,23,12,15,949.5,98.0,3.1,22.95,1018.0,1038.25,759.56
2018,6,23,12,30,949.0,98.0,3.2,22.9,1017.0,1046.63,765.99
2018,6,23,12,45,947.5,99.0,3.35,22.8,1010.0,1051.74,770.99
2018,6,23,13,0,946.0,100.0,3.5,22.7,1003.0,1053.52,773.93
2018,6,23,13,15,943.5,99.5,3.55,22.55,988.0,1049.42,772.49
2018,6,23,13,30,941.0,99.0,3.6,22.4,973.0,1041.99,769.02
2018,6,23,13,45,937.0,98.5,3.7,22.3,951.0,1029.8,762.73
2018,6,23,14,0,933.0,98.0,3.8,22.2,929.0,1014.41,754.39
2018,6,23,14,15,928.0,96.5,3.8,22.05,901.0,993.91,742.13
2018,6,23,14,30,923.0,95.0,3.8,21.9,873.0,970.44,727.92
2018,6,23,14,45,915.0,94.0,3.8,21.75,838.5,941.91,710.26
2018,6,23,15,0,907.0,93.0,3.8,21.6,804.0,910.83,690.81
2018,6,23,15,15,896.5,91.5,3.8,21.6,764.0,874.67,667.34
2018,6,23,15,30,886.0,90.0,3.8,21.6,724.0,836.49,642.29
2018,6,23,15,45,873.5,88.0,3.65,21.3,680.5,794.34,614.24
2018,6,23,16,0,861.0,86.0,3.5,21.0,637.0,750.72,584.86
2018,6,23,16,15,844.0,84.0,3.4,20.7,589.5,702.64,552.08
2018,6,23,16,30,827.0,82.0,3.3,20.4,542.0,656.95,520.59
2018,6,23,16,45,804.0,78.5,3.2,20.1,491.5,602.21,479.7
2018,6,23,17,0,781.0,75.0,3.1,19.8,441.0,547.89,437.95
2018,6,23,17,15,749.5,72.0,2.95,19.3,390.0,490.26,392.53
2018,6,23,17,30,718.0,69.0,2.8,18.8,339.0,434.42,347.11
2018,6,23,17,45,672.0,65.5,2.7,18.3,288.5,374.67,297.3
2018,6,23,18,0,626.0,62.0,2.6,17.8,238.0,317.97,248.55
2018,6,23,18,15,557.0,56.0,2.45,17.4,189.5,254.96,193.94
2018,6,23,18,30,488.0,50.0,2.3,17.0,141.0,198.8,144.61
2018,6,23,18,45,381.0,41.5,2.15,16.6,100.0,138.4,93.68
2018,6,23,19,0,274.0,33.0,2.0,16.2,59.0,89.35,51.29
2018,6,23,19,15,162.0,21.0,1.95,16.0,34.0,43.53,0.0
2018,6,23,19,30,50.0,9.0,1.9,15.8,9.0,12.56,0.0
2018,6,23,19,45,25.0,4.5,1.85,15.6,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,24,4,45,35.5,5.5,3.35,14.6,6.5,0.0,0.0
2018,6,24,5,0,71.0,11.0,3.5,14.7,13.0,10.81,0.0
2018,6,24,5,15,157.5,24.0,3.65,14.9,38.5,18.85,2.07
2018,6,24,5,30,244.0,37.0,3.8,15.1,64.0,28.49,18.2
2018,6,24,5,45,242.0,43.5,3.9,15.3,81.5,32.41,22.63
2018,6,24,6,0,240.0,50.0,4.0,15.5,99.0,36.14,26.33
2018,6,24,6,15,120.0,57.5,4.1,15.7,82.0,48.82,34.18
2018,6,24,6,30,0.0,65.0,4.2,15.9,65.0,62.55,47.45
2018,6,24,6,45,0.0,78.5,4.25,16.05,78.5,75.27,58.1
2018,6,24,7,0,0.0,92.0,4.3,16.2,92.0,88.06,68.64
2018,6,24,7,15,0.5,118.0,4.3,16.4,118.0,112.35,88.54
2018,6,24,7,30,1.0,144.0,4.3,16.6,144.0,136.8,108.29
2018,6,24,7,45,2.5,158.5,4.3,16.75,159.5,151.36,119.71
2018,6,24,8,0,4.0,173.0,4.3,16.9,175.0,166.1,131.21
2018,6,24,8,15,40.5,189.5,4.3,17.05,215.5,196.15,154.95
2018,6,24,8,30,77.0,206.0,4.3,17.2,256.0,232.31,183.77
2018,6,24,8,45,111.5,216.0,4.3,17.3,294.0,263.4,208.67
2018,6,24,9,0,146.0,226.0,4.3,17.4,332.0,299.68,237.67
2018,6,24,9,15,157.5,253.0,4.25,17.5,373.0,340.09,269.12
2018,6,24,9,30,169.0,280.0,4.2,17.6,414.0,381.5,300.89
2018,6,24,9,45,146.0,315.5,4.15,17.7,435.0,406.86,319.04
2018,6,24,10,0,123.0,351.0,4.1,17.8,456.0,430.4,335.55
2018,6,24,10,15,170.5,360.0,4.05,17.85,510.5,483.48,376.42
2018,6,24,10,30,218.0,369.0,4.0,17.9,565.0,540.11,419.35
2018,6,24,10,45,330.0,353.0,3.95,17.95,657.5,630.88,488.83
2018,6,24,11,0,442.0,337.0,3.9,18.0,750.0,729.27,562.09
2018,6,24,11,15,629.0,256.5,3.9,18.0,853.5,836.34,643.26
2018,6,24,11,30,816.0,176.0,3.9,18.0,957.0,946.8,720.12
2018,6,24,11,45,803.0,186.5,3.85,18.0,959.5,961.64,728.9
2018,6,24,12,0,790.0,197.0,3.8,18.0,962.0,973.43,736.39
2018,6,24,12,15,713.5,241.5,3.8,18.0,932.5,957.53,725.38
2018,6,24,12,30,637.0,286.0,3.8,18.0,903.0,934.32,708.54
2018,6,24,12,45,607.5,298.5,3.75,18.0,883.0,922.78,699.78
2018,6,24,13,0,578.0,311.0,3.7,18.0,863.0,908.74,689.23
2018,6,24,13,15,519.0,331.5,3.7,18.0,821.0,871.2,661.91
2018,6,24,13,30,460.0,352.0,3.7,18.0,779.0,832.37,633.65
2018,6,24,13,45,521.0,310.0,3.7,17.95,783.0,846.65,646.97
2018,6,24,14,0,582.0,268.0,3.7,17.9,787.0,859.01,658.55
2018,6,24,14,15,732.5,191.5,3.65,17.85,823.0,915.53,700.47
2018,6,24,14,30,883.0,115.0,3.6,17.8,859.0,954.32,727.66
2018,6,24,14,45,873.0,114.0,3.6,17.75,824.5,924.99,708.34
2018,6,24,15,0,863.0,113.0,3.6,17.7,790.0,893.33,687.87
2018,6,24,15,15,851.5,111.0,3.6,17.7,750.0,857.16,663.98
2018,6,24,15,30,840.0,109.0,3.6,17.7,710.0,819.12,638.6
2018,6,24,15,45,823.0,106.5,3.55,17.5,665.0,778.49,611.34
2018,6,24,16,0,806.0,104.0,3.5,17.3,620.0,732.62,579.95
2018,6,24,16,15,785.0,102.0,3.5,17.15,572.5,683.61,545.89
2018,6,24,16,30,764.0,100.0,3.5,17.0,525.0,634.39,510.21
2018,6,24,16,45,736.5,96.5,3.45,16.85,475.0,579.49,468.25
2018,6,24,17,0,709.0,93.0,3.4,16.7,425.0,526.87,426.94
2018,6,24,17,15,673.5,88.5,3.35,16.55,374.5,468.76,380.24
2018,6,24,17,30,638.0,84.0,3.3,16.4,324.0,412.96,334.09
2018,6,24,17,45,590.5,78.0,3.3,16.25,274.5,352.85,283.36
2018,6,24,18,0,543.0,72.0,3.3,16.1,225.0,296.84,234.75
2018,6,24,18,15,479.0,63.5,3.15,15.95,179.0,237.01,182.41
2018,6,24,18,30,415.0,55.0,3.0,15.8,133.0,183.58,135.19
2018,6,24,18,45,325.0,44.5,2.9,15.65,94.5,128.75,88.35
2018,6,24,19,0,235.0,34.0,2.8,15.5,56.0,83.61,48.75
2018,6,24,19,15,139.0,21.0,2.7,15.45,32.0,40.8,0.0
2018,6,24,19,30,43.0,8.0,2.6,15.4,8.0,11.08,0.0
2018,6,24,19,45,21.5,4.0,2.5,15.35,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,25,4,45,28.0,5.5,3.85,14.4,6.0,0.0,0.0
2018,6,25,5,0,56.0,11.0,4.0,14.5,12.0,10.81,0.0
2018,6,25,5,15,126.0,21.5,4.05,14.65,32.5,16.77,0.73
2018,6,25,5,30,196.0,32.0,4.1,14.8,53.0,24.4,14.75
2018,6,25,5,45,198.5,36.0,4.15,14.95,67.0,26.51,17.52
2018,6,25,6,0,201.0,40.0,4.2,15.1,81.0,28.57,19.67
2018,6,25,6,15,100.5,43.5,4.05,15.2,64.0,37.36,24.87
2018,6,25,6,30,0.0,47.0,3.9,15.3,47.0,45.39,33.04
2018,6,25,6,45,0.0,59.5,3.8,15.4,59.5,57.5,43.26
2018,6,25,7,0,0.0,72.0,3.7,15.5,72.0,69.61,53.35
2018,6,25,7,15,0.0,90.0,3.6,15.65,90.0,86.64,67.4
2018,6,25,7,30,0.0,108.0,3.5,15.8,108.0,103.63,81.22
2018,6,25,7,45,0.0,114.0,3.4,15.95,114.0,109.53,85.75
2018,6,25,8,0,0.0,120.0,3.3,16.1,120.0,115.4,90.22
2018,6,25,8,15,0.5,135.5,3.3,16.25,136.0,130.42,102.13
2018,6,25,8,30,1.0,151.0,3.3,16.4,152.0,145.54,114.0
2018,6,25,8,45,3.0,167.5,3.25,16.55,170.0,162.51,127.29
2018,6,25,9,0,5.0,184.0,3.2,16.7,188.0,179.73,140.68
2018,6,25,9,15,7.5,206.5,3.3,16.8,212.5,203.19,159.0
2018,6,25,9,30,10.0,229.0,3.4,16.9,237.0,226.96,177.42
2018,6,25,9,45,17.5,265.5,3.45,17.0,280.0,267.95,209.26
2018,6,25,10,0,25.0,302.0,3.5,17.1,323.0,309.29,240.97
2018,6,25,10,15,34.0,340.0,3.6,17.15,370.0,354.84,275.7
2018,6,25,10,30,43.0,378.0,3.7,17.2,417.0,401.34,310.77
2018,6,25,10,45,38.0,375.5,3.75,17.25,410.5,397.52,307.3
2018,6,25,11,0,33.0,373.0,3.8,17.3,404.0,393.19,303.65
2018,6,25,11,15,50.5,403.5,3.85,17.3,451.5,441.41,340.35
2018,6,25,11,30,68.0,434.0,3.9,17.3,499.0,490.68,377.29
2018,6,25,11,45,96.0,455.5,3.95,17.3,548.0,541.93,415.82
2018,6,25,12,0,124.0,477.0,4.0,17.3,597.0,598.57,457.85
2018,6,25,12,15,170.0,476.0,4.1,17.3,640.5,646.93,494.59
2018,6,25,12,30,216.0,475.0,4.2,17.3,684.0,695.51,531.26
2018,6,25,12,45,248.0,465.5,4.3,17.35,703.5,726.96,555.04
2018,6,25,13,0,280.0,456.0,4.4,17.4,723.0,752.15,574.61
2018,6,25,13,15,292.0,444.5,4.45,17.35,719.0,753.96,577.0
2018,6,25,13,30,304.0,433.0,4.5,17.3,715.0,754.35,578.57
2018,6,25,13,45,398.5,371.0,4.6,17.3,732.0,788.62,607.92
2018,6,25,14,0,493.0,309.0,4.7,17.3,749.0,813.2,630.26
2018,6,25,14,15,699.5,203.5,4.8,17.25,805.5,896.76,696.22
2018,6,25,14,30,906.0,98.0,4.9,17.2,862.0,958.15,741.03
2018,6,25,14,45,900.0,96.0,5.0,17.15,828.5,930.85,723.33
2018,6,25,15,0,894.0,94.0,5.1,17.1,795.0,900.94,704.2
2018,6,25,15,15,883.0,92.5,5.1,17.1,755.5,864.79,679.66
2018,6,25,15,30,872.0,91.0,5.1,17.1,716.0,826.67,653.54
2018,6,25,15,45,860.0,89.0,5.2,16.9,673.0,785.45,625.89
2018,6,25,16,0,848.0,87.0,5.3,16.7,630.0,742.76,596.71
2018,6,25,16,15,831.5,85.0,5.4,16.55,583.5,695.59,563.5
2018,6,25,16,30,815.0,83.0,5.5,16.4,537.0,650.8,531.55
2018,6,25,16,45,792.5,80.0,5.55,16.25,487.5,597.46,490.01
2018,6,25,17,0,770.0,77.0,5.6,16.1,438.0,544.52,447.63
2018,6,25,17,15,739.0,73.5,5.65,15.9,387.5,487.1,400.5
2018,6,25,17,30,708.0,70.0,5.7,15.7,337.0,431.46,353.43
2018,6,25,17,45,664.0,65.5,5.75,15.5,286.5,371.97,301.93
2018,6,25,18,0,620.0,61.0,5.8,15.3,236.0,315.32,251.52
2018,6,25,18,15,555.0,55.5,5.75,15.05,189.0,254.45,197.09
2018,6,25,18,30,490.0,50.0,5.7,14.8,142.0,199.99,147.83
2018,6,25,18,45,390.0,42.5,5.6,14.6,102.0,141.98,97.52
2018,6,25,19,0,290.0,35.0,5.5,14.4,62.0,94.41,55.22
2018,6,25,19,15,172.5,22.0,5.45,14.3,35.5,46.15,0.0
2018,6,25,19,30,55.0,9.0,5.4,14.2,9.0,12.99,0.0
2018,6,25,19,45,27.5,4.5,5.3,14.1,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,13.95,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.9,13.85,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,26,4,45,35.5,7.5,4.25,13.2,8.0,0.0,0.0
2018,6,26,5,0,71.0,15.0,4.3,13.3,16.0,14.74,0.0
2018,6,26,5,15,177.5,27.0,4.3,13.5,43.0,21.48,1.84
2018,6,26,5,30,284.0,39.0,4.3,13.7,70.0,30.24,19.67
2018,6,26,5,45,296.0,49.5,4.35,13.9,96.0,37.31,27.03
2018,6,26,6,0,308.0,60.0,4.4,14.1,122.0,44.02,33.44
2018,6,26,6,15,168.5,81.0,4.3,14.25,116.5,67.16,49.51
2018,6,26,6,30,29.0,102.0,4.2,14.4,111.0,93.31,72.67
2018,6,26,6,45,33.5,124.0,4.15,14.55,136.0,115.58,90.87
2018,6,26,7,0,38.0,146.0,4.1,14.7,161.0,138.64,109.7
2018,6,26,7,15,91.5,172.5,4.05,14.85,215.0,177.45,139.69
2018,6,26,7,30,145.0,199.0,4.0,15.0,269.0,219.08,172.41
2018,6,26,7,45,199.0,218.0,3.95,15.15,325.0,263.88,208.11
2018,6,26,8,0,253.0,237.0,3.9,15.3,381.0,311.31,246.14
2018,6,26,8,15,277.0,255.0,3.9,15.4,425.0,353.4,280.17
2018,6,26,8,30,301.0,273.0,3.9,15.5,469.0,397.77,315.59
2018,6,26,8,45,314.5,290.0,3.9,15.65,507.0,437.7,346.99
2018,6,26,9,0,328.0,307.0,3.9,15.8,545.0,478.6,378.62
2018,6,26,9,15,307.5,330.5,3.9,15.9,563.5,504.68,398.0
2018,6,26,9,30,287.0,354.0,3.9,16.0,582.0,528.59,415.34
2018,6,26,9,45,259.5,378.5,3.95,16.1,591.0,546.29,427.59
2018,6,26,10,0,232.0,403.0,4.0,16.2,600.0,561.86,438.0
2018,6,26,10,15,208.5,420.0,4.0,16.25,601.5,570.3,443.13
2018,6,26,10,30,185.0,437.0,4.0,16.3,603.0,576.69,446.67
2018,6,26,10,45,170.5,448.0,4.05,16.35,604.0,583.22,450.7
2018,6,26,11,0,156.0,459.0,4.1,16.4,605.0,588.48,453.78
2018,6,26,11,15,123.0,456.5,4.1,16.45,572.5,562.45,433.28
2018,6,26,11,30,90.0,454.0,4.1,16.5,540.0,531.07,408.87
2018,6,26,11,45,67.5,433.5,4.15,16.55,498.5,492.69,379.76
2018,6,26,12,0,45.0,413.0,4.2,16.6,457.0,452.99,349.46
2018,6,26,12,15,41.5,408.0,4.2,16.65,448.5,446.52,344.57
2018,6,26,12,30,38.0,403.0,4.2,16.7,440.0,439.69,339.33
2018,6,26,12,45,53.5,418.5,4.25,16.75,470.0,472.39,364.55
2018,6,26,13,0,69.0,434.0,4.3,16.8,500.0,505.12,389.54
2018,6,26,13,15,213.5,408.5,4.4,16.85,608.0,638.33,493.8
2018,6,26,13,30,358.0,383.0,4.5,16.9,716.0,756.26,584.19
2018,6,26,13,45,604.0,266.0,4.55,16.95,811.5,884.87,684.41
2018,6,26,14,0,850.0,149.0,4.6,17.0,907.0,992.9,761.63
2018,6,26,14,15,894.5,120.0,4.7,17.0,895.0,987.13,758.61
2018,6,26,14,30,939.0,91.0,4.8,17.0,883.0,981.9,756.88
2018,6,26,14,45,932.0,89.5,4.85,16.95,848.5,953.47,738.66
2018,6,26,15,0,925.0,88.0,4.9,16.9,814.0,922.39,718.6
2018,6,26,15,15,915.0,86.5,4.9,16.9,774.0,886.22,694.28
2018,6,26,15,30,905.0,85.0,4.9,16.9,734.0,847.92,668.28
2018,6,26,15,45,892.5,83.0,5.0,16.8,689.5,805.17,639.58
2018,6,26,16,0,880.0,81.0,5.1,16.7,645.0,760.89,609.31
2018,6,26,16,15,863.5,79.0,5.15,16.55,597.0,712.45,575.27
2018,6,26,16,30,847.0,77.0,5.2,16.4,549.0,663.3,540.12
2018,6,26,16,45,824.5,74.5,5.2,16.3,498.5,612.08,500.66
2018,6,26,17,0,802.0,72.0,5.2,16.2,448.0,558.25,457.6
2018,6,26,17,15,771.5,68.5,5.25,16.0,396.5,499.61,409.76
2018,6,26,17,30,741.0,65.0,5.3,15.8,345.0,442.65,361.81
2018,6,26,17,45,644.5,67.5,5.3,15.65,285.0,365.94,296.54
2018,6,26,18,0,548.0,70.0,5.3,15.5,225.0,297.3,237.08
2018,6,26,18,15,415.0,65.0,5.2,15.3,169.0,217.52,168.96
2018,6,26,18,30,282.0,60.0,5.1,15.1,113.0,150.4,112.36
2018,6,26,18,45,240.5,45.5,5.05,14.9,81.5,109.96,76.5
2018,6,26,19,0,199.0,31.0,5.0,14.7,50.0,74.06,43.27
2018,6,26,19,15,124.5,20.0,4.95,14.55,29.5,38.13,0.0
2018,6,26,19,30,50.0,9.0,4.9,14.4,9.0,12.63,0.0
2018,6,26,19,45,25.0,4.5,4.8,14.3,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.4,14.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,27,4,45,5.5,3.0,4.3,13.55,3.0,0.0,0.0
2018,6,27,5,0,11.0,6.0,4.4,13.6,6.0,5.9,0.0
2018,6,27,5,15,5.5,8.5,4.4,13.75,8.5,8.26,0.0
2018,6,27,5,30,0.0,11.0,4.4,13.9,11.0,10.6,3.21
2018,6,27,5,45,0.0,18.0,4.4,14.0,18.0,17.36,9.56
2018,6,27,6,0,0.0,25.0,4.4,14.1,25.0,24.12,15.81
2018,6,27,6,15,0.0,30.0,4.35,14.25,30.0,28.95,19.09
2018,6,27,6,30,0.0,35.0,4.3,14.4,35.0,33.79,23.27
2018,6,27,6,45,0.0,40.5,4.3,14.6,40.5,39.11,27.77
2018,6,27,7,0,0.0,46.0,4.3,14.8,46.0,44.43,32.21
2018,6,27,7,15,0.0,62.0,4.3,14.95,62.0,59.92,45.16
2018,6,27,7,30,0.0,78.0,4.3,15.1,78.0,75.43,57.98
2018,6,27,7,45,0.0,91.0,4.3,15.25,91.0,87.96,68.16
2018,6,27,8,0,0.0,104.0,4.3,15.4,104.0,100.35,78.13
2018,6,27,8,15,0.0,115.0,4.35,15.5,115.0,110.88,86.51
2018,6,27,8,30,0.0,126.0,4.4,15.6,126.0,121.43,94.85
2018,6,27,8,45,0.0,133.5,4.45,15.7,133.5,128.7,100.46
2018,6,27,9,0,0.0,141.0,4.5,15.8,141.0,135.97,106.07
2018,6,27,9,15,1.0,147.5,4.5,15.9,148.5,142.95,111.44
2018,6,27,9,30,2.0,154.0,4.5,16.0,156.0,150.02,116.9
2018,6,27,9,45,2.0,152.5,4.55,16.1,154.5,148.8,115.66
2018,6,27,10,0,2.0,151.0,4.6,16.2,153.0,147.55,114.45
2018,6,27,10,15,2.5,153.0,4.65,16.2,155.5,150.06,116.33
2018,6,27,10,30,3.0,155.0,4.7,16.2,158.0,152.6,118.25
2018,6,27,10,45,5.0,170.5,4.75,16.25,175.5,169.54,131.7
2018,6,27,11,0,7.0,186.0,4.8,16.3,193.0,186.63,145.21
2018,6,27,11,15,8.5,202.0,4.85,16.3,210.5,203.9,158.83
2018,6,27,11,30,10.0,218.0,4.9,16.3,228.0,221.29,172.5
2018,6,27,11,45,11.0,229.5,5.0,16.35,240.5,233.89,182.36
2018,6,27,12,0,12.0,241.0,5.1,16.4,253.0,246.53,192.26
2018,6,27,12,15,12.0,239.0,5.15,16.4,251.0,244.95,191.02
2018,6,27,12,30,12.0,237.0,5.2,16.4,249.0,243.3,189.78
2018,6,27,12,45,12.5,249.5,5.25,16.4,261.5,256.37,200.09
2018,6,27,13,0,13.0,262.0,5.3,16.4,274.0,269.45,210.4
2018,6,27,13,15,16.0,283.0,5.4,16.35,298.0,293.48,229.44
2018,6,27,13,30,19.0,304.0,5.5,16.3,322.0,317.56,248.5
2018,6,27,13,45,16.0,282.0,5.55,16.3,297.0,292.73,229.25
2018,6,27,14,0,13.0,260.0,5.6,16.3,272.0,267.85,209.97
2018,6,27,14,15,9.0,219.0,5.7,16.25,227.0,223.09,174.88
2018,6,27,14,30,5.0,178.0,5.8,16.2,182.0,178.53,139.56
2018,6,27,14,45,3.5,171.0,5.85,16.15,174.0,170.15,133.08
2018,6,27,15,0,2.0,164.0,5.9,16.1,166.0,161.84,126.6
2018,6,27,15,15,2.5,170.0,5.9,16.1,172.0,168.25,132.06
2018,6,27,15,30,3.0,176.0,5.9,16.1,178.0,174.7,137.58
2018,6,27,15,45,5.5,184.0,6.1,15.85,187.5,184.8,146.35
2018,6,27,16,0,8.0,192.0,6.3,15.6,197.0,194.86,155.15
2018,6,27,16,15,16.5,192.0,6.35,15.45,201.5,201.08,161.02
2018,6,27,16,30,25.0,192.0,6.4,15.3,206.0,211.63,170.41
2018,6,27,16,45,79.5,189.0,6.45,15.15,227.5,242.79,197.79
2018,6,27,17,0,134.0,186.0,6.5,15.0,249.0,274.43,225.01
2018,6,27,17,15,201.0,161.5,6.5,14.8,243.5,278.67,229.52
2018,6,27,17,30,268.0,137.0,6.5,14.6,238.0,280.79,231.25
2018,6,27,17,45,275.0,116.0,6.5,14.4,206.5,247.93,202.82
2018,6,27,18,0,282.0,95.0,6.5,14.2,175.0,214.01,172.58
2018,6,27,18,15,251.0,79.5,6.45,14.05,140.0,172.3,135.45
2018,6,27,18,30,220.0,64.0,6.4,13.9,105.0,133.72,100.84
2018,6,27,18,45,193.0,49.0,6.3,13.8,77.5,102.93,72.77
2018,6,27,19,0,166.0,34.0,6.2,13.7,50.0,71.67,42.92
2018,6,27,19,15,100.0,21.0,6.2,13.7,29.0,36.17,0.0
2018,6,27,19,30,34.0,8.0,6.2,13.7,8.0,10.45,0.0
2018,6,27,19,45,17.0,4.0,6.2,13.7,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,13.75,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.2,13.85,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,13.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.15,13.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.0,13.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.7,14.05,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.5,14.05,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.55,13.85,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.75,13.9,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,13.9,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.15,13.85,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.3,13.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,6,28,4,45,23.0,6.5,6.5,14.05,7.0,0.0,0.0
2018,6,28,5,0,46.0,13.0,6.6,14.1,14.0,12.78,0.0
2018,6,28,5,15,138.5,26.5,6.7,14.25,39.0,21.1,0.0
2018,6,28,5,30,231.0,40.0,6.8,14.4,64.0,31.13,20.2
2018,6,28,5,45,271.5,51.0,6.9,14.6,94.0,38.59,28.0
2018,6,28,6,0,312.0,62.0,7.0,14.8,124.0,45.68,34.77
2018,6,28,6,15,272.0,84.0,7.0,14.9,149.0,65.84,47.46
2018,6,28,6,30,232.0,106.0,7.0,15.0,174.0,102.17,72.79
2018,6,28,6,45,292.5,119.0,7.0,15.15,221.5,135.22,95.97
2018,6,28,7,0,353.0,132.0,7.0,15.3,269.0,170.87,123.3
2018,6,28,7,15,356.0,151.0,7.0,15.4,305.5,209.14,156.65
2018,6,28,7,30,359.0,170.0,7.0,15.5,342.0,251.21,193.42
2018,6,28,7,45,390.5,183.0,7.0,15.6,389.0,291.22,227.78
2018,6,28,8,0,422.0,196.0,7.0,15.7,436.0,337.76,267.35
2018,6,28,8,15,485.5,193.5,6.95,15.8,492.0,387.54,309.17
2018,6,28,8,30,549.0,191.0,6.9,15.9,548.0,443.14,355.5
2018,6,28,8,45,565.5,200.5,6.8,16.05,590.0,489.74,393.85
2018,6,28,9,0,582.0,210.0,6.7,16.2,632.0,537.14,432.04
2018,6,28,9,15,601.5,215.0,6.6,16.25,672.0,582.88,468.49
2018,6,28,9,30,621.0,220.0,6.5,16.3,712.0,629.28,504.78
2018,6,28,9,45,705.0,189.5,6.4,16.4,770.5,689.0,552.17
2018,6,28,10,0,789.0,159.0,6.3,16.5,829.0,753.8,601.86
2018,6,28,10,15,842.0,136.5,6.25,16.55,872.5,804.08,638.07
2018,6,28,10,30,895.0,114.0,6.2,16.6,916.0,856.27,675.32
2018,6,28,10,45,898.5,115.0,6.15,16.6,936.5,889.07,698.17
2018,6,28,11,0,902.0,116.0,6.1,16.6,957.0,919.45,719.23
2018,6,28,11,15,904.5,116.0,6.05,16.6,970.5,945.38,737.02
2018,6,28,11,30,907.0,116.0,6.0,16.6,984.0,968.59,752.84
2018,6,28,11,45,908.5,116.5,5.95,16.6,991.0,988.51,766.34
2018,6,28,12,0,910.0,117.0,5.9,16.6,998.0,1005.5,777.79
2018,6,28,12,15,912.0,115.5,5.95,16.6,998.0,1017.97,786.8
2018,6,28,12,30,914.0,114.0,6.0,16.6,998.0,1027.36,793.76
2018,6,28,12,45,917.5,110.5,6.05,16.55,992.0,1033.05,798.4
2018,6,28,13,0,921.0,107.0,6.1,16.5,986.0,1035.5,800.89
2018,6,28,13,15,918.5,107.0,6.15,16.45,972.0,1032.23,799.49
2018,6,28,13,30,916.0,107.0,6.2,16.4,958.0,1025.73,795.93
2018,6,28,13,45,910.5,106.5,6.3,16.35,935.5,1012.54,788.04
2018,6,28,14,0,905.0,106.0,6.4,16.3,913.0,996.28,778.02
2018,6,28,14,15,898.0,105.0,6.4,16.25,884.5,975.07,763.92
2018,6,28,14,30,891.0,104.0,6.4,16.2,856.0,951.06,747.83
2018,6,28,14,45,883.0,103.0,6.4,16.15,822.5,923.45,729.14
2018,6,28,15,0,875.0,102.0,6.4,16.1,789.0,893.39,708.61
2018,6,28,15,15,864.5,100.5,6.4,16.1,750.0,858.33,684.19
2018,6,28,15,30,854.0,99.0,6.4,16.1,711.0,821.3,658.17
2018,6,28,15,45,838.5,97.0,6.45,15.85,667.0,777.99,628.0
2018,6,28,16,0,823.0,95.0,6.5,15.6,623.0,737.11,599.32
2018,6,28,16,15,803.0,93.0,6.5,15.5,575.5,688.22,563.56
2018,6,28,16,30,783.0,91.0,6.5,15.4,528.0,639.0,526.7
2018,6,28,16,45,758.0,88.5,6.5,15.25,479.0,585.99,484.6
2018,6,28,17,0,733.0,86.0,6.5,15.1,430.0,533.63,442.0
2018,6,28,17,15,700.5,82.0,6.5,14.95,380.0,477.65,395.37
2018,6,28,17,30,668.0,78.0,6.5,14.8,330.0,422.56,348.3
2018,6,28,17,45,622.5,72.5,6.5,14.65,280.0,362.33,295.88
2018,6,28,18,0,577.0,67.0,6.5,14.5,230.0,305.98,245.56
2018,6,28,18,15,513.0,60.0,6.4,14.35,184.0,245.9,191.68
2018,6,28,18,30,449.0,53.0,6.3,14.2,138.0,192.16,143.05
2018,6,28,18,45,353.5,44.0,6.2,14.05,99.0,135.61,93.94
2018,6,28,19,0,258.0,35.0,6.1,13.9,60.0,89.34,52.88
2018,6,28,19,15,151.5,22.0,6.0,13.85,34.5,43.78,0.0
2018,6,28,19,30,45.0,9.0,5.9,13.8,9.0,12.29,0.0
2018,6,28,19,45,22.5,4.5,5.85,13.75,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.75,13.65,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.65,13.6,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.5,13.55,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.85,13.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.55,13.4,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,29,4,45,31.5,5.0,2.1,13.35,5.5,0.0,0.0
2018,6,29,5,0,63.0,10.0,2.0,13.5,11.0,9.83,0.0
2018,6,29,5,15,185.0,22.5,1.95,13.65,39.0,17.72,0.0
2018,6,29,5,30,307.0,35.0,1.9,13.8,67.0,27.77,17.45
2018,6,29,5,45,388.5,43.0,1.85,14.0,105.5,32.18,22.53
2018,6,29,6,0,470.0,51.0,1.8,14.2,144.0,36.39,26.69
2018,6,29,6,15,504.5,60.5,1.7,14.4,186.0,48.79,31.18
2018,6,29,6,30,539.0,70.0,1.6,14.6,228.0,87.62,49.77
2018,6,29,6,45,584.0,76.0,1.55,14.85,277.0,128.68,77.57
2018,6,29,7,0,629.0,82.0,1.5,15.1,326.0,174.76,114.17
2018,6,29,7,15,686.0,82.0,1.55,15.35,382.0,223.26,154.93
2018,6,29,7,30,743.0,82.0,1.6,15.6,438.0,280.11,203.7
2018,6,29,7,45,779.0,81.0,1.6,15.85,490.0,332.02,249.15
2018,6,29,8,0,815.0,80.0,1.6,16.1,542.0,390.35,298.9
2018,6,29,8,15,833.0,82.0,1.75,16.3,589.0,443.11,343.87
2018,6,29,8,30,851.0,84.0,1.9,16.5,636.0,496.7,388.35
2018,6,29,8,45,865.5,86.0,2.0,16.7,680.5,549.02,430.51
2018,6,29,9,0,880.0,88.0,2.1,16.9,725.0,601.37,471.54
2018,6,29,9,15,888.0,90.5,2.25,17.0,763.5,649.85,509.1
2018,6,29,9,30,896.0,93.0,2.4,17.1,802.0,697.3,544.83
2018,6,29,9,45,900.5,96.5,2.55,17.25,835.0,741.94,576.1
2018,6,29,10,0,905.0,100.0,2.7,17.4,868.0,784.86,605.92
2018,6,29,10,15,910.5,101.0,2.8,17.5,895.5,824.26,632.86
2018,6,29,10,30,916.0,102.0,2.9,17.6,923.0,861.64,658.26
2018,6,29,10,45,919.5,102.5,3.0,17.65,943.0,894.61,680.63
2018,6,29,11,0,923.0,103.0,3.1,17.7,963.0,925.09,701.28
2018,6,29,11,15,925.5,104.0,3.15,17.75,977.5,952.52,719.49
2018,6,29,11,30,928.0,105.0,3.2,17.8,992.0,977.17,735.82
2018,6,29,11,45,929.5,105.0,3.3,17.8,999.0,996.99,749.48
2018,6,29,12,0,931.0,105.0,3.4,17.8,1006.0,1013.79,761.22
2018,6,29,12,15,930.5,105.0,3.5,17.8,1005.5,1025.52,769.68
2018,6,29,12,30,930.0,105.0,3.6,17.8,1005.0,1034.07,776.14
2018,6,29,12,45,928.0,105.0,3.75,17.8,997.0,1037.88,779.93
2018,6,29,13,0,926.0,105.0,3.9,17.8,989.0,1038.42,781.63
2018,6,29,13,15,924.5,104.0,4.0,17.8,974.5,1035.14,780.53
2018,6,29,13,30,923.0,103.0,4.1,17.8,960.0,1028.59,777.33
2018,6,29,13,45,921.0,101.0,4.2,17.75,939.5,1017.24,771.11
2018,6,29,14,0,919.0,99.0,4.3,17.7,919.0,1002.68,762.78
2018,6,29,14,15,913.0,98.0,4.35,17.65,890.5,982.21,750.11
2018,6,29,14,30,907.0,97.0,4.4,17.6,862.0,958.84,735.7
2018,6,29,14,45,900.5,95.0,4.5,17.5,828.5,931.18,718.79
2018,6,29,15,0,894.0,93.0,4.6,17.4,795.0,900.92,699.89
2018,6,29,15,15,883.0,92.0,4.6,17.4,755.5,865.41,676.09
2018,6,29,15,30,872.0,91.0,4.6,17.4,716.0,827.91,650.72
2018,6,29,15,45,859.0,88.5,4.7,17.2,672.0,785.42,622.51
2018,6,29,16,0,846.0,86.0,4.8,17.0,628.0,741.52,592.78
2018,6,29,16,15,828.0,84.0,4.8,16.9,581.0,693.38,558.67
2018,6,29,16,30,810.0,82.0,4.8,16.8,534.0,647.76,525.98
2018,6,29,16,45,785.5,79.0,4.85,16.7,484.0,593.37,484.09
2018,6,29,17,0,761.0,76.0,4.9,16.6,434.0,539.57,441.38
2018,6,29,17,15,728.0,73.0,4.85,16.4,383.5,482.01,394.36
2018,6,29,17,30,695.0,70.0,4.8,16.2,333.0,426.42,347.63
2018,6,29,17,45,648.0,66.5,4.7,16.0,283.0,367.29,296.75
2018,6,29,18,0,601.0,63.0,4.6,15.8,233.0,311.28,247.3
2018,6,29,18,15,535.0,57.0,4.55,15.6,186.0,250.37,193.37
2018,6,29,18,30,469.0,51.0,4.5,15.4,139.0,195.99,144.66
2018,6,29,18,45,368.0,43.0,4.45,15.2,99.5,138.12,94.94
2018,6,29,19,0,267.0,35.0,4.4,15.0,60.0,91.06,53.58
2018,6,29,19,15,157.5,22.0,4.4,14.9,34.5,44.6,0.0
2018,6,29,19,30,48.0,9.0,4.4,14.8,9.0,12.53,0.0
2018,6,29,19,45,24.0,4.5,4.35,14.75,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,30,4,45,41.0,5.0,1.15,14.95,5.5,0.0,0.0
2018,6,30,5,0,82.0,10.0,1.3,15.1,11.0,9.83,0.0
2018,6,30,5,15,223.0,20.5,1.4,15.3,40.0,16.36,0.0
2018,6,30,5,30,364.0,31.0,1.5,15.5,69.0,23.9,14.05
2018,6,30,5,45,454.5,38.0,1.65,15.75,110.5,27.68,18.43
2018,6,30,6,0,545.0,45.0,1.8,16.0,152.0,31.28,21.98
2018,6,30,6,15,604.0,49.5,1.85,16.25,200.0,43.1,25.75
2018,6,30,6,30,663.0,54.0,1.9,16.5,248.0,84.22,42.42
2018,6,30,6,45,703.5,58.0,1.95,16.75,298.5,129.38,72.51
2018,6,30,7,0,744.0,62.0,2.0,17.0,349.0,179.09,112.19
2018,6,30,7,15,772.0,65.5,2.0,17.35,400.0,229.9,156.23
2018,6,30,7,30,800.0,69.0,2.0,17.7,451.0,283.56,203.57
2018,6,30,7,45,821.5,71.0,1.95,18.1,500.5,339.72,252.66
2018,6,30,8,0,843.0,73.0,1.9,18.5,550.0,393.99,299.23
2018,6,30,8,15,859.0,75.0,1.9,18.85,597.0,447.26,343.95
2018,6,30,8,30,875.0,77.0,1.9,19.2,644.0,501.16,387.7
2018,6,30,8,45,887.0,79.0,1.85,19.6,688.0,553.28,428.4
2018,6,30,9,0,899.0,81.0,1.8,20.0,732.0,605.17,467.47
2018,6,30,9,15,908.5,82.5,1.9,20.15,771.0,654.52,504.77
2018,6,30,9,30,918.0,84.0,2.0,20.3,810.0,702.93,539.89
2018,6,30,9,45,924.5,85.5,2.05,20.45,843.5,748.01,570.21
2018,6,30,10,0,931.0,87.0,2.1,20.6,877.0,791.47,599.08
2018,6,30,10,15,936.0,88.5,2.25,20.6,905.0,831.91,626.77
2018,6,30,10,30,941.0,90.0,2.4,20.6,933.0,870.22,652.93
2018,6,30,10,45,944.0,91.5,2.5,20.65,954.0,904.51,675.76
2018,6,30,11,0,947.0,93.0,2.6,20.7,975.0,936.22,696.83
2018,6,30,11,15,949.0,93.5,2.75,20.7,989.0,963.33,715.4
2018,6,30,11,30,951.0,94.0,2.9,20.7,1003.0,987.54,732.13
2018,6,30,11,45,926.5,109.0,3.0,20.7,1000.0,997.8,739.28
2018,6,30,12,0,902.0,124.0,3.1,20.7,997.0,1004.19,744.1
2018,6,30,12,15,629.5,252.5,3.15,20.65,861.5,884.95,664.31
2018,6,30,12,30,357.0,381.0,3.2,20.6,726.0,745.55,560.66
2018,6,30,12,45,228.5,421.5,3.3,20.55,641.5,662.52,499.38
2018,6,30,13,0,100.0,462.0,3.4,20.5,557.0,564.91,425.8
2018,6,30,13,15,133.5,439.0,3.4,20.45,564.0,583.05,441.15
2018,6,30,13,30,167.0,416.0,3.4,20.4,571.0,593.44,450.44
2018,6,30,13,45,299.5,350.0,3.4,20.35,620.0,662.67,505.78
2018,6,30,14,0,432.0,284.0,3.4,20.3,669.0,728.16,557.3
2018,6,30,14,15,669.0,192.0,3.45,20.25,766.5,856.05,652.78
2018,6,30,14,30,906.0,100.0,3.5,20.2,864.0,961.26,725.57
2018,6,30,14,45,897.5,98.5,3.5,20.1,829.5,932.37,706.38
2018,6,30,15,0,889.0,97.0,3.5,20.0,795.0,900.98,686.5
2018,6,30,15,15,878.0,95.5,3.5,20.0,755.5,865.11,663.12
2018,6,30,15,30,867.0,94.0,3.5,20.0,716.0,827.26,638.2
2018,6,30,15,45,853.5,91.5,3.55,19.6,672.0,784.57,610.76
2018,6,30,16,0,840.0,89.0,3.6,19.2,628.0,740.51,581.88
2018,6,30,16,15,822.0,86.5,3.5,18.9,580.5,692.08,548.46
2018,6,30,16,30,804.0,84.0,3.4,18.6,533.0,646.19,516.45
2018,6,30,16,45,780.5,81.0,3.35,18.25,483.5,592.7,476.32
2018,6,30,17,0,757.0,78.0,3.3,17.9,434.0,539.69,435.38
2018,6,30,17,15,722.5,75.0,3.2,17.45,383.0,481.49,389.15
2018,6,30,17,30,688.0,72.0,3.1,17.0,332.0,425.38,343.19
2018,6,30,17,45,639.0,68.0,3.0,16.6,281.5,365.21,292.59
2018,6,30,18,0,590.0,64.0,2.9,16.2,231.0,308.29,243.34
2018,6,30,18,15,521.5,58.0,2.9,15.95,184.0,247.06,189.92
2018,6,30,18,30,453.0,52.0,2.9,15.7,137.0,192.62,141.78
2018,6,30,18,45,351.5,42.5,2.85,15.45,97.0,133.91,91.85
2018,6,30,19,0,250.0,33.0,2.8,15.2,57.0,85.86,50.2
2018,6,30,19,15,148.0,20.5,2.85,15.1,32.5,41.87,0.0
2018,6,30,19,30,46.0,8.0,2.9,15.0,8.0,11.4,0.0
2018,6,30,19,45,23.0,4.0,2.95,14.9,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
