Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,1,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,1,4,45,27.0,4.0,3.35,15.05,4.5,0.0,0.0
2018,7,1,5,0,54.0,8.0,3.4,15.2,9.0,7.86,0.0
2018,7,1,5,15,163.0,21.0,3.45,15.35,35.5,16.5,0.0
2018,7,1,5,30,272.0,34.0,3.5,15.5,62.0,26.94,16.43
2018,7,1,5,45,303.5,45.0,3.5,15.7,92.0,33.87,23.75
2018,7,1,6,0,335.0,56.0,3.5,15.9,122.0,41.1,30.59
2018,7,1,6,15,227.5,81.0,3.45,16.05,131.5,66.46,48.81
2018,7,1,6,30,120.0,106.0,3.4,16.2,141.0,98.03,72.99
2018,7,1,6,45,138.0,126.0,3.3,16.35,173.5,125.38,93.82
2018,7,1,7,0,156.0,146.0,3.2,16.5,206.0,154.92,117.31
2018,7,1,7,15,243.0,157.0,3.05,16.65,265.5,191.01,144.17
2018,7,1,7,30,330.0,168.0,2.9,16.8,325.0,240.14,182.77
2018,7,1,7,45,381.0,178.5,2.8,16.9,379.0,282.8,217.83
2018,7,1,8,0,432.0,189.0,2.7,17.0,433.0,334.05,259.72
2018,7,1,8,15,432.0,207.0,2.6,17.15,469.0,374.72,293.17
2018,7,1,8,30,432.0,225.0,2.5,17.3,505.0,415.1,325.48
2018,7,1,8,45,427.0,243.5,2.4,17.4,536.0,452.86,354.93
2018,7,1,9,0,422.0,262.0,2.3,17.5,567.0,489.67,382.81
2018,7,1,9,15,417.5,279.0,2.3,17.6,594.5,524.41,408.74
2018,7,1,9,30,413.0,296.0,2.3,17.7,622.0,558.12,433.36
2018,7,1,9,45,400.0,312.5,2.3,17.8,639.5,584.19,451.81
2018,7,1,10,0,387.0,329.0,2.3,17.9,657.0,608.47,468.65
2018,7,1,10,15,383.5,340.0,2.4,18.0,674.0,633.34,486.4
2018,7,1,10,30,380.0,351.0,2.5,18.1,691.0,657.09,503.16
2018,7,1,10,45,354.5,361.0,2.55,18.2,684.0,658.46,503.21
2018,7,1,11,0,329.0,371.0,2.6,18.3,677.0,658.25,502.2
2018,7,1,11,15,324.0,376.0,2.7,18.3,681.5,669.63,510.44
2018,7,1,11,30,319.0,381.0,2.8,18.3,686.0,679.78,517.72
2018,7,1,11,45,311.5,380.0,2.9,18.3,679.5,680.36,518.29
2018,7,1,12,0,304.0,379.0,3.0,18.3,673.0,679.54,517.95
2018,7,1,12,15,258.0,386.0,3.05,18.2,635.5,647.5,494.06
2018,7,1,12,30,212.0,393.0,3.1,18.1,598.0,613.54,468.73
2018,7,1,12,45,173.5,402.5,3.2,18.05,569.5,582.33,445.5
2018,7,1,13,0,135.0,412.0,3.3,18.0,541.0,555.43,425.08
2018,7,1,13,15,197.5,371.5,3.35,17.85,556.5,584.18,449.56
2018,7,1,13,30,260.0,331.0,3.4,17.7,572.0,604.88,467.96
2018,7,1,13,45,323.5,291.5,3.4,17.6,584.5,633.05,491.44
2018,7,1,14,0,387.0,252.0,3.4,17.5,597.0,650.82,507.43
2018,7,1,14,15,630.0,184.5,3.45,17.35,725.0,810.8,628.55
2018,7,1,14,30,873.0,117.0,3.5,17.2,853.0,948.37,725.4
2018,7,1,14,45,864.0,115.0,3.5,17.0,818.5,919.34,705.8
2018,7,1,15,0,855.0,113.0,3.5,16.8,784.0,887.92,685.81
2018,7,1,15,15,843.5,110.5,3.5,16.8,744.5,851.61,661.73
2018,7,1,15,30,832.0,108.0,3.5,16.8,705.0,813.43,636.16
2018,7,1,15,45,817.0,106.0,3.5,16.45,661.5,775.33,611.21
2018,7,1,16,0,802.0,104.0,3.5,16.1,618.0,731.83,581.95
2018,7,1,16,15,782.5,101.0,3.5,15.9,571.0,683.03,547.96
2018,7,1,16,30,763.0,98.0,3.5,15.7,524.0,633.89,512.46
2018,7,1,16,45,737.0,94.0,3.5,15.5,474.0,579.45,470.91
2018,7,1,17,0,711.0,90.0,3.5,15.3,424.0,527.03,429.78
2018,7,1,17,15,677.5,85.5,3.45,15.1,374.0,469.85,383.61
2018,7,1,17,30,644.0,81.0,3.4,14.9,324.0,414.78,337.83
2018,7,1,17,45,599.0,75.5,3.35,14.7,275.5,355.9,287.75
2018,7,1,18,0,554.0,70.0,3.3,14.5,227.0,300.84,239.57
2018,7,1,18,15,490.0,62.5,3.25,14.4,181.0,241.3,187.09
2018,7,1,18,30,426.0,55.0,3.2,14.3,135.0,188.11,139.66
2018,7,1,18,45,334.5,44.5,3.1,14.2,96.0,132.05,91.4
2018,7,1,19,0,243.0,34.0,3.0,14.1,57.0,85.82,50.63
2018,7,1,19,15,143.0,21.0,2.95,14.15,32.5,41.79,0.0
2018,7,1,19,30,43.0,8.0,2.9,14.2,8.0,11.18,0.0
2018,7,1,19,45,21.5,4.0,2.85,14.2,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,2,4,45,13.5,3.0,2.65,14.95,3.0,0.0,0.0
2018,7,2,5,0,27.0,6.0,2.7,15.1,6.0,5.9,0.0
2018,7,2,5,15,85.5,17.5,2.7,15.25,25.0,13.59,0.0
2018,7,2,5,30,144.0,29.0,2.7,15.4,44.0,22.13,12.43
2018,7,2,5,45,162.5,38.5,2.65,15.55,63.5,28.64,19.24
2018,7,2,6,0,181.0,48.0,2.6,15.7,83.0,34.82,25.1
2018,7,2,6,15,90.5,59.5,2.5,15.8,77.0,52.75,41.2
2018,7,2,6,30,0.0,71.0,2.4,15.9,71.0,67.74,51.81
2018,7,2,6,45,1.5,95.0,2.3,16.0,95.5,89.93,70.31
2018,7,2,7,0,3.0,119.0,2.2,16.1,120.0,112.45,88.8
2018,7,2,7,15,6.5,139.0,2.15,16.2,142.0,132.26,104.69
2018,7,2,7,30,10.0,159.0,2.1,16.3,164.0,152.56,120.82
2018,7,2,7,45,10.5,172.0,2.05,16.45,177.5,166.06,131.32
2018,7,2,8,0,11.0,185.0,2.0,16.6,191.0,179.6,141.73
2018,7,2,8,15,43.0,200.0,2.0,16.8,227.0,206.25,162.47
2018,7,2,8,30,75.0,215.0,2.0,17.0,263.0,238.83,188.01
2018,7,2,8,45,145.5,234.0,2.0,17.2,336.0,297.11,233.92
2018,7,2,9,0,216.0,253.0,2.0,17.4,409.0,362.2,284.61
2018,7,2,9,15,212.5,268.0,2.0,17.45,428.5,385.81,302.29
2018,7,2,9,30,209.0,283.0,2.0,17.5,448.0,408.85,319.43
2018,7,2,9,45,150.0,313.5,2.0,17.6,434.5,406.92,316.07
2018,7,2,10,0,91.0,344.0,2.0,17.7,421.0,398.82,307.86
2018,7,2,10,15,121.5,356.0,2.05,17.7,462.5,439.87,339.18
2018,7,2,10,30,152.0,368.0,2.1,17.7,504.0,482.87,371.42
2018,7,2,10,45,114.5,355.0,2.15,17.75,459.0,444.99,342.15
2018,7,2,11,0,77.0,342.0,2.2,17.8,414.0,401.96,309.16
2018,7,2,11,15,106.5,350.0,2.3,17.75,451.0,442.86,340.91
2018,7,2,11,30,136.0,358.0,2.4,17.7,488.0,482.64,371.24
2018,7,2,11,45,165.0,363.5,2.5,17.65,522.5,520.31,399.87
2018,7,2,12,0,194.0,369.0,2.6,17.6,557.0,562.48,431.57
2018,7,2,12,15,172.0,381.5,2.7,17.5,548.0,553.57,424.46
2018,7,2,12,30,150.0,394.0,2.8,17.4,539.0,547.66,419.75
2018,7,2,12,45,153.5,396.0,2.95,17.3,543.5,555.71,426.45
2018,7,2,13,0,157.0,398.0,3.1,17.2,548.0,563.14,432.65
2018,7,2,13,15,157.5,392.5,3.25,17.05,541.0,559.19,430.67
2018,7,2,13,30,158.0,387.0,3.4,16.9,534.0,554.53,428.24
2018,7,2,13,45,262.5,359.0,3.55,16.8,596.0,635.65,492.41
2018,7,2,14,0,367.0,331.0,3.7,16.7,658.0,713.76,553.06
2018,7,2,14,15,504.5,283.5,3.75,16.55,718.0,791.63,613.95
2018,7,2,14,30,642.0,236.0,3.8,16.4,778.0,865.13,670.79
2018,7,2,14,45,636.5,228.5,3.85,16.3,747.0,838.71,652.82
2018,7,2,15,0,631.0,221.0,3.9,16.2,716.0,810.31,634.0
2018,7,2,15,15,615.5,215.5,3.9,16.2,678.0,773.5,608.22
2018,7,2,15,30,600.0,210.0,3.9,16.2,640.0,735.61,581.4
2018,7,2,15,45,591.0,199.0,3.85,16.0,600.5,696.38,553.74
2018,7,2,16,0,582.0,188.0,3.8,15.8,561.0,656.04,524.81
2018,7,2,16,15,569.0,176.5,3.75,15.65,518.5,608.53,489.88
2018,7,2,16,30,556.0,165.0,3.7,15.5,476.0,563.57,456.14
2018,7,2,16,45,538.5,153.5,3.7,15.4,431.5,515.58,419.27
2018,7,2,17,0,521.0,142.0,3.7,15.3,387.0,468.03,381.86
2018,7,2,17,15,491.5,130.5,3.7,15.1,340.5,414.62,338.89
2018,7,2,17,30,462.0,119.0,3.7,14.9,294.0,363.26,296.49
2018,7,2,17,45,428.5,105.5,3.7,14.7,249.0,310.27,251.72
2018,7,2,18,0,395.0,92.0,3.7,14.5,204.0,260.21,208.32
2018,7,2,18,15,342.0,78.0,3.65,14.4,161.0,206.14,161.08
2018,7,2,18,30,289.0,64.0,3.6,14.3,118.0,157.49,118.24
2018,7,2,18,45,225.5,49.0,3.6,14.2,83.5,110.93,77.99
2018,7,2,19,0,162.0,34.0,3.6,14.1,49.0,71.32,42.65
2018,7,2,19,15,94.0,20.0,3.55,14.1,27.5,34.52,0.0
2018,7,2,19,30,26.0,6.0,3.5,14.1,6.0,7.91,0.0
2018,7,2,19,45,13.0,3.0,3.5,14.1,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.0,3.65,14.3,1.0,0.0,0.0
2018,7,3,5,0,0.0,2.0,3.7,14.4,2.0,1.97,0.0
2018,7,3,5,15,0.0,8.0,3.6,14.6,8.0,7.71,0.0
2018,7,3,5,30,0.0,14.0,3.5,14.8,14.0,13.5,5.35
2018,7,3,5,45,0.0,23.0,3.4,14.95,23.0,22.19,13.66
2018,7,3,6,0,0.0,32.0,3.3,15.1,32.0,30.89,21.68
2018,7,3,6,15,0.0,43.5,3.25,15.25,43.5,42.01,31.77
2018,7,3,6,30,0.0,55.0,3.2,15.4,55.0,53.14,39.59
2018,7,3,6,45,21.0,91.0,3.1,15.55,99.0,86.61,66.85
2018,7,3,7,0,42.0,127.0,3.0,15.7,143.0,123.11,96.2
2018,7,3,7,15,60.5,158.5,3.0,15.85,185.5,157.9,124.08
2018,7,3,7,30,79.0,190.0,3.0,16.0,228.0,195.08,153.82
2018,7,3,7,45,61.5,205.0,2.95,16.15,236.5,208.69,165.13
2018,7,3,8,0,44.0,220.0,2.9,16.3,245.0,220.36,174.5
2018,7,3,8,15,43.0,238.5,2.9,16.45,264.5,240.44,190.13
2018,7,3,8,30,42.0,257.0,2.9,16.6,284.0,260.48,205.5
2018,7,3,8,45,47.0,276.5,2.9,16.7,308.5,284.58,223.98
2018,7,3,9,0,52.0,296.0,2.9,16.8,333.0,309.22,242.71
2018,7,3,9,15,62.0,320.0,2.95,16.9,367.0,341.68,267.43
2018,7,3,9,30,72.0,344.0,3.0,17.0,401.0,375.14,292.68
2018,7,3,9,45,85.0,369.5,3.05,17.15,439.5,413.08,321.1
2018,7,3,10,0,98.0,395.0,3.1,17.3,478.0,452.15,350.08
2018,7,3,10,15,88.0,402.5,3.15,17.4,479.0,456.93,352.79
2018,7,3,10,30,78.0,410.0,3.2,17.5,480.0,460.74,354.92
2018,7,3,10,45,66.5,411.0,3.2,17.6,471.5,456.13,350.69
2018,7,3,11,0,55.0,412.0,3.2,17.7,463.0,450.56,345.79
2018,7,3,11,15,129.5,422.0,3.25,17.7,545.0,534.32,410.21
2018,7,3,11,30,204.0,432.0,3.3,17.7,627.0,619.25,473.94
2018,7,3,11,45,463.5,332.5,3.35,17.75,779.5,782.18,598.66
2018,7,3,12,0,723.0,233.0,3.4,17.8,932.0,945.79,717.02
2018,7,3,12,15,807.5,186.0,3.4,17.85,966.5,989.61,745.23
2018,7,3,12,30,892.0,139.0,3.4,17.9,1001.0,1029.78,771.78
2018,7,3,12,45,896.0,135.0,3.45,17.9,995.0,1035.77,776.0
2018,7,3,13,0,900.0,131.0,3.5,17.9,989.0,1038.59,778.53
2018,7,3,13,15,896.5,130.0,3.5,17.9,973.5,1033.7,775.64
2018,7,3,13,30,893.0,129.0,3.5,17.9,958.0,1025.63,770.8
2018,7,3,13,45,839.5,153.5,3.55,17.95,918.5,997.29,752.63
2018,7,3,14,0,786.0,178.0,3.6,18.0,879.0,961.49,729.45
2018,7,3,14,15,779.5,174.0,3.6,17.9,850.5,939.86,716.02
2018,7,3,14,30,773.0,170.0,3.6,17.8,822.0,915.68,700.72
2018,7,3,14,45,785.0,156.5,3.6,17.75,795.5,896.15,688.53
2018,7,3,15,0,797.0,143.0,3.6,17.7,769.0,873.31,673.99
2018,7,3,15,15,774.0,143.5,3.6,17.7,726.0,831.75,646.04
2018,7,3,15,30,751.0,144.0,3.6,17.7,683.0,789.13,617.18
2018,7,3,15,45,735.5,138.5,3.6,17.5,639.0,747.86,589.43
2018,7,3,16,0,720.0,133.0,3.6,17.3,595.0,703.1,558.71
2018,7,3,16,15,738.5,118.0,3.6,17.15,560.5,671.79,537.54
2018,7,3,16,30,757.0,103.0,3.6,17.0,526.0,635.65,511.49
2018,7,3,16,45,730.0,100.0,3.65,16.9,476.5,583.32,471.55
2018,7,3,17,0,703.0,97.0,3.7,16.8,427.0,530.46,430.23
2018,7,3,17,15,667.0,92.5,3.75,16.55,376.5,472.23,383.73
2018,7,3,17,30,631.0,88.0,3.8,16.3,326.0,416.33,337.72
2018,7,3,17,45,580.5,82.0,3.85,16.1,276.0,355.0,286.02
2018,7,3,18,0,530.0,76.0,3.9,15.9,226.0,298.06,236.69
2018,7,3,18,15,460.5,68.5,3.85,15.65,180.0,237.73,184.06
2018,7,3,18,30,391.0,61.0,3.8,15.4,134.0,183.56,136.4
2018,7,3,18,45,293.5,49.5,3.75,15.15,95.0,127.42,88.73
2018,7,3,19,0,196.0,38.0,3.7,14.9,56.0,81.95,49.16
2018,7,3,19,15,113.0,23.0,3.65,14.8,32.0,40.08,0.0
2018,7,3,19,30,30.0,8.0,3.6,14.7,8.0,10.18,0.0
2018,7,3,19,45,15.0,4.0,3.55,14.6,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,3.1,14.3,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,3.2,14.4,2.0,1.97,0.0
2018,7,4,5,15,0.0,6.0,3.25,14.55,6.0,5.78,0.0
2018,7,4,5,30,0.0,10.0,3.3,14.7,10.0,9.64,2.16
2018,7,4,5,45,0.0,16.5,3.35,14.8,16.5,15.91,8.2
2018,7,4,6,0,0.0,23.0,3.4,14.9,23.0,22.19,14.0
2018,7,4,6,15,0.0,26.0,3.35,15.05,26.0,25.09,16.74
2018,7,4,6,30,0.0,29.0,3.3,15.2,29.0,27.99,18.25
2018,7,4,6,45,0.0,36.5,3.3,15.3,36.5,35.24,24.42
2018,7,4,7,0,0.0,44.0,3.3,15.4,44.0,42.49,30.51
2018,7,4,7,15,0.0,68.0,3.3,15.5,68.0,65.73,49.98
2018,7,4,7,30,0.0,92.0,3.3,15.6,92.0,88.71,68.96
2018,7,4,7,45,1.5,117.5,3.3,15.7,118.5,113.22,88.92
2018,7,4,8,0,3.0,143.0,3.3,15.8,145.0,137.93,108.81
2018,7,4,8,15,15.5,185.5,3.35,15.95,195.5,183.36,145.2
2018,7,4,8,30,28.0,228.0,3.4,16.1,246.0,227.6,180.17
2018,7,4,8,45,64.5,275.5,3.45,16.25,321.0,292.96,231.6
2018,7,4,9,0,101.0,323.0,3.5,16.4,396.0,362.22,285.31
2018,7,4,9,15,97.0,334.5,3.55,16.6,407.5,376.92,295.89
2018,7,4,9,30,93.0,346.0,3.6,16.8,419.0,391.05,306.1
2018,7,4,9,45,70.5,352.5,3.6,16.95,409.5,386.75,301.71
2018,7,4,10,0,48.0,359.0,3.6,17.1,400.0,380.39,295.7
2018,7,4,10,15,54.5,379.5,3.65,17.2,427.0,408.46,316.74
2018,7,4,10,30,61.0,400.0,3.7,17.3,454.0,437.06,337.93
2018,7,4,10,45,118.5,421.5,3.7,17.4,530.5,512.37,395.4
2018,7,4,11,0,176.0,443.0,3.7,17.5,607.0,590.15,453.5
2018,7,4,11,15,251.5,439.5,3.75,17.55,677.5,665.12,509.69
2018,7,4,11,30,327.0,436.0,3.8,17.6,748.0,741.18,565.83
2018,7,4,11,45,440.0,379.5,3.8,17.65,802.5,805.85,614.97
2018,7,4,12,0,553.0,323.0,3.8,17.7,857.0,869.77,663.06
2018,7,4,12,15,514.5,337.5,3.75,17.75,834.5,856.0,651.49
2018,7,4,12,30,476.0,352.0,3.7,17.8,812.0,839.59,638.66
2018,7,4,12,45,366.5,396.0,3.7,17.8,748.5,774.38,589.56
2018,7,4,13,0,257.0,440.0,3.7,17.8,685.0,712.72,542.42
2018,7,4,13,15,522.0,314.0,3.6,17.85,801.5,856.34,653.5
2018,7,4,13,30,787.0,188.0,3.5,17.9,918.0,986.77,746.1
2018,7,4,13,45,861.0,142.0,3.45,17.9,923.5,1000.7,754.69
2018,7,4,14,0,935.0,96.0,3.4,17.9,929.0,1015.55,764.99
2018,7,4,14,15,928.5,95.0,3.4,17.85,900.5,994.48,751.67
2018,7,4,14,30,922.0,94.0,3.4,17.8,872.0,970.48,736.68
2018,7,4,14,45,914.0,93.0,3.4,17.8,837.5,942.28,718.7
2018,7,4,15,0,906.0,92.0,3.4,17.8,803.0,911.52,698.9
2018,7,4,15,15,895.5,90.0,3.4,17.8,763.0,875.1,675.06
2018,7,4,15,30,885.0,88.0,3.4,17.8,723.0,836.61,649.6
2018,7,4,15,45,872.5,87.0,3.4,17.65,680.0,795.75,622.56
2018,7,4,16,0,860.0,86.0,3.4,17.5,637.0,753.4,594.11
2018,7,4,16,15,843.0,83.5,3.45,17.4,589.5,704.9,560.82
2018,7,4,16,30,826.0,81.0,3.5,17.3,542.0,658.79,528.75
2018,7,4,16,45,803.5,78.0,3.5,17.2,492.0,604.95,488.18
2018,7,4,17,0,781.0,75.0,3.5,17.1,442.0,551.47,446.45
2018,7,4,17,15,749.5,71.5,3.55,16.9,390.5,493.18,399.93
2018,7,4,17,30,718.0,68.0,3.6,16.7,339.0,436.66,353.33
2018,7,4,17,45,674.5,64.0,3.6,16.55,288.5,376.34,302.13
2018,7,4,18,0,631.0,60.0,3.6,16.4,238.0,320.62,253.26
2018,7,4,18,15,568.0,54.0,3.6,16.2,190.5,259.07,199.0
2018,7,4,18,30,505.0,48.0,3.6,16.0,143.0,203.75,149.48
2018,7,4,18,45,408.0,40.0,3.55,15.85,102.0,144.85,98.65
2018,7,4,19,0,311.0,32.0,3.5,15.7,61.0,96.29,55.36
2018,7,4,19,15,186.5,20.5,3.45,15.55,35.0,46.93,0.0
2018,7,4,19,30,62.0,9.0,3.4,15.4,9.0,13.64,0.0
2018,7,4,19,45,31.0,4.5,3.3,15.3,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,5,4,45,36.5,4.5,1.7,13.8,5.0,0.0,0.0
2018,7,5,5,0,73.0,9.0,1.8,13.9,10.0,8.85,0.0
2018,7,5,5,15,208.5,20.0,1.9,14.15,37.0,16.29,0.0
2018,7,5,5,30,344.0,31.0,2.0,14.4,64.0,24.37,14.01
2018,7,5,5,45,316.5,35.0,2.1,14.6,79.0,25.3,16.37
2018,7,5,6,0,289.0,39.0,2.2,14.8,94.0,26.44,17.77
2018,7,5,6,15,144.5,48.5,2.2,15.0,76.0,39.95,29.98
2018,7,5,6,30,0.0,58.0,2.2,15.2,58.0,56.05,42.09
2018,7,5,6,45,0.0,77.0,2.15,15.4,77.0,73.77,56.99
2018,7,5,7,0,0.0,96.0,2.1,15.6,96.0,91.51,71.68
2018,7,5,7,15,15.5,133.5,2.05,15.8,141.0,129.28,102.12
2018,7,5,7,30,31.0,171.0,2.0,16.0,186.0,165.59,130.99
2018,7,5,7,45,63.5,204.5,1.9,16.25,239.0,208.68,164.67
2018,7,5,8,0,96.0,238.0,1.8,16.5,292.0,255.59,201.15
2018,7,5,8,15,126.0,261.5,1.7,16.7,338.5,293.71,230.52
2018,7,5,8,30,156.0,285.0,1.6,16.9,385.0,337.91,264.32
2018,7,5,8,45,229.0,296.0,1.45,17.1,454.5,396.95,309.13
2018,7,5,9,0,302.0,307.0,1.3,17.3,524.0,460.74,356.65
2018,7,5,9,15,290.0,329.0,1.3,17.55,547.0,489.9,377.22
2018,7,5,9,30,278.0,351.0,1.3,17.8,570.0,517.65,396.52
2018,7,5,9,45,221.5,375.5,1.25,18.0,554.5,515.39,392.69
2018,7,5,10,0,165.0,400.0,1.2,18.2,539.0,507.0,384.37
2018,7,5,10,15,137.5,414.0,1.3,18.45,532.5,507.18,383.64
2018,7,5,10,30,110.0,428.0,1.4,18.7,526.0,505.14,381.11
2018,7,5,10,45,102.0,436.0,1.45,18.9,528.5,510.69,384.48
2018,7,5,11,0,94.0,444.0,1.5,19.1,531.0,516.28,387.82
2018,7,5,11,15,121.0,456.5,1.65,19.25,570.5,560.18,420.03
2018,7,5,11,30,148.0,469.0,1.8,19.4,610.0,603.14,451.09
2018,7,5,11,45,198.5,469.0,1.95,19.55,659.5,656.93,490.44
2018,7,5,12,0,249.0,469.0,2.1,19.7,709.0,715.88,532.83
2018,7,5,12,15,322.0,438.5,2.25,19.8,749.0,763.28,568.31
2018,7,5,12,30,395.0,408.0,2.4,19.9,789.0,815.04,606.54
2018,7,5,12,45,579.0,303.0,2.6,19.95,857.0,898.2,670.59
2018,7,5,13,0,763.0,198.0,2.8,20.0,925.0,975.19,725.74
2018,7,5,13,15,850.0,146.5,2.9,20.0,944.5,1003.83,745.28
2018,7,5,13,30,937.0,95.0,3.0,20.0,964.0,1034.27,766.53
2018,7,5,13,45,934.5,93.5,3.1,20.0,943.0,1022.99,760.32
2018,7,5,14,0,932.0,92.0,3.2,20.0,922.0,1008.45,752.38
2018,7,5,14,15,926.5,90.0,3.25,20.0,893.5,987.33,739.66
2018,7,5,14,30,921.0,88.0,3.3,20.0,865.0,963.22,724.97
2018,7,5,14,45,914.0,86.0,3.35,19.95,830.5,934.88,707.51
2018,7,5,15,0,907.0,84.0,3.4,19.9,796.0,903.9,688.15
2018,7,5,15,15,897.0,82.5,3.4,19.9,756.5,868.4,665.09
2018,7,5,15,30,887.0,81.0,3.4,19.9,717.0,830.8,640.4
2018,7,5,15,45,875.0,79.0,3.35,19.85,673.5,789.15,612.48
2018,7,5,16,0,863.0,77.0,3.3,19.8,630.0,745.97,583.18
2018,7,5,16,15,825.0,81.0,3.3,19.6,577.0,689.29,544.15
2018,7,5,16,30,787.0,85.0,3.3,19.4,524.0,636.81,507.55
2018,7,5,16,45,764.5,80.5,3.25,19.25,474.0,583.01,466.97
2018,7,5,17,0,742.0,76.0,3.2,19.1,424.0,529.63,425.62
2018,7,5,17,15,703.5,74.0,3.2,18.85,373.5,471.0,379.12
2018,7,5,17,30,665.0,72.0,3.2,18.6,323.0,415.84,333.96
2018,7,5,17,45,574.5,71.0,3.15,18.35,265.0,340.64,271.76
2018,7,5,18,0,484.0,70.0,3.1,18.1,207.0,273.82,215.37
2018,7,5,18,15,431.5,60.5,3.1,17.8,164.5,219.67,168.3
2018,7,5,18,30,379.0,51.0,3.1,17.5,122.0,170.79,125.19
2018,7,5,18,45,301.0,41.0,3.15,17.2,87.0,120.93,82.5
2018,7,5,19,0,223.0,31.0,3.2,16.9,52.0,79.04,45.36
2018,7,5,19,15,131.5,19.5,3.25,16.7,30.0,38.72,0.0
2018,7,5,19,30,40.0,8.0,3.3,16.5,8.0,10.95,0.0
2018,7,5,19,45,20.0,4.0,3.4,16.35,4.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,45,0.0,3.0,2.8,16.15,3.0,0.0,0.0
2018,7,6,5,0,0.0,6.0,2.8,16.2,6.0,5.9,0.0
2018,7,6,5,15,25.0,19.5,2.8,16.3,22.0,17.26,0.0
2018,7,6,5,30,50.0,33.0,2.8,16.4,38.0,28.79,17.22
2018,7,6,5,45,82.5,50.0,2.8,16.5,63.5,42.78,31.21
2018,7,6,6,0,115.0,67.0,2.8,16.6,89.0,56.49,43.86
2018,7,6,6,15,113.0,81.5,2.9,16.7,108.5,68.58,54.89
2018,7,6,6,30,111.0,96.0,3.0,16.8,128.0,88.74,65.58
2018,7,6,6,45,62.5,103.0,3.1,16.9,121.5,100.95,76.64
2018,7,6,7,0,14.0,110.0,3.2,17.0,115.0,106.24,82.94
2018,7,6,7,15,21.5,138.5,3.15,17.1,148.0,134.95,106.15
2018,7,6,7,30,29.0,167.0,3.1,17.2,181.0,161.55,127.4
2018,7,6,7,45,24.5,134.0,3.1,17.3,146.5,134.05,104.88
2018,7,6,8,0,20.0,101.0,3.1,17.4,112.0,103.99,80.28
2018,7,6,8,15,16.5,138.0,3.05,17.55,147.5,138.16,107.95
2018,7,6,8,30,13.0,175.0,3.0,17.7,183.0,173.74,136.18
2018,7,6,8,45,15.0,204.0,2.95,17.8,214.0,203.06,159.06
2018,7,6,9,0,17.0,233.0,2.9,17.9,245.0,232.67,181.92
2018,7,6,9,15,12.5,221.0,2.95,18.15,230.0,219.92,171.29
2018,7,6,9,30,8.0,209.0,3.0,18.4,215.0,206.49,160.25
2018,7,6,9,45,11.5,227.5,3.05,18.65,237.0,227.3,176.23
2018,7,6,10,0,15.0,246.0,3.1,18.9,259.0,248.46,192.29
2018,7,6,10,15,92.0,321.5,3.2,19.1,403.5,383.45,297.32
2018,7,6,10,30,169.0,397.0,3.3,19.3,548.0,524.27,402.88
2018,7,6,10,45,356.5,345.0,3.45,19.45,673.0,645.34,496.06
2018,7,6,11,0,544.0,293.0,3.6,19.6,798.0,774.63,592.85
2018,7,6,11,15,722.0,198.5,3.75,19.75,879.5,861.29,656.45
2018,7,6,11,30,900.0,104.0,3.9,19.9,961.0,947.65,715.48
2018,7,6,11,45,886.5,114.5,4.05,20.1,964.5,963.32,725.56
2018,7,6,12,0,873.0,125.0,4.2,20.3,968.0,975.63,733.97
2018,7,6,12,15,891.5,112.5,4.35,20.35,973.0,993.31,746.56
2018,7,6,12,30,910.0,100.0,4.5,20.4,978.0,1008.1,757.46
2018,7,6,12,45,901.5,105.0,4.65,20.5,969.5,1010.66,760.31
2018,7,6,13,0,893.0,110.0,4.8,20.6,961.0,1010.03,761.15
2018,7,6,13,15,903.0,100.5,4.95,20.6,949.5,1009.84,762.67
2018,7,6,13,30,913.0,91.0,5.1,20.6,938.0,1006.19,761.9
2018,7,6,13,45,878.5,109.5,5.2,20.6,909.0,984.49,748.36
2018,7,6,14,0,844.0,128.0,5.3,20.6,880.0,960.41,733.22
2018,7,6,14,15,869.0,108.0,5.4,20.45,860.5,951.3,728.97
2018,7,6,14,30,894.0,88.0,5.5,20.3,841.0,937.91,721.67
2018,7,6,14,45,886.0,86.5,5.6,20.2,807.5,909.8,703.8
2018,7,6,15,0,878.0,85.0,5.7,20.1,774.0,879.19,684.07
2018,7,6,15,15,805.0,111.0,5.7,20.1,718.0,819.66,642.38
2018,7,6,15,30,732.0,137.0,5.7,20.1,662.0,766.37,604.87
2018,7,6,15,45,634.0,164.0,5.8,19.65,598.0,694.68,553.92
2018,7,6,16,0,536.0,191.0,5.9,19.2,534.0,621.87,498.57
2018,7,6,16,15,636.0,143.0,5.9,19.05,519.5,625.26,504.65
2018,7,6,16,30,736.0,95.0,5.9,18.9,505.0,613.15,498.12
2018,7,6,16,45,740.0,83.5,5.85,18.7,463.0,570.81,465.35
2018,7,6,17,0,744.0,72.0,5.8,18.5,421.0,526.5,430.17
2018,7,6,17,15,713.5,69.0,5.65,18.35,372.0,471.05,384.45
2018,7,6,17,30,683.0,66.0,5.5,18.2,323.0,417.34,339.01
2018,7,6,17,45,634.5,62.5,5.35,18.0,273.5,357.94,287.96
2018,7,6,18,0,586.0,59.0,5.2,17.8,224.0,301.96,238.68
2018,7,6,18,15,520.0,53.0,5.05,17.65,178.0,241.73,185.46
2018,7,6,18,30,454.0,47.0,4.9,17.5,132.0,188.1,137.62
2018,7,6,18,45,373.0,38.5,4.75,17.35,94.5,135.15,91.55
2018,7,6,19,0,292.0,30.0,4.6,17.2,57.0,90.94,51.46
2018,7,6,19,15,175.5,19.0,4.5,17.15,32.5,43.99,0.0
2018,7,6,19,30,59.0,8.0,4.4,17.1,8.0,12.41,0.0
2018,7,6,19,45,29.5,4.0,4.35,17.05,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,16.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.2,16.75,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.15,16.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,16.45,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,7,4,45,38.5,4.0,4.35,14.85,4.5,0.0,0.0
2018,7,7,5,0,77.0,8.0,4.5,14.9,9.0,7.86,0.0
2018,7,7,5,15,216.0,19.0,4.55,15.1,36.0,15.47,0.0
2018,7,7,5,30,355.0,30.0,4.6,15.3,63.0,23.6,13.0
2018,7,7,5,45,450.5,36.5,4.7,15.5,104.0,26.9,17.6
2018,7,7,6,0,546.0,43.0,4.8,15.7,145.0,30.1,20.87
2018,7,7,6,15,375.5,52.5,4.8,15.9,132.5,36.1,26.41
2018,7,7,6,30,205.0,62.0,4.8,16.1,120.0,58.11,37.08
2018,7,7,6,45,103.5,86.5,4.85,16.3,116.0,88.47,64.7
2018,7,7,7,0,2.0,111.0,4.9,16.5,112.0,105.1,82.76
2018,7,7,7,15,17.0,141.5,4.9,16.7,149.5,136.54,107.95
2018,7,7,7,30,32.0,172.0,4.9,16.9,187.0,166.54,131.82
2018,7,7,7,45,49.5,201.0,4.9,17.1,227.0,200.89,159.09
2018,7,7,8,0,67.0,230.0,4.9,17.3,267.0,237.4,187.97
2018,7,7,8,15,64.5,247.0,4.95,17.45,285.5,256.88,203.3
2018,7,7,8,30,62.0,264.0,5.0,17.6,304.0,276.08,218.21
2018,7,7,8,45,52.0,277.0,5.05,17.75,312.0,287.42,226.67
2018,7,7,9,0,42.0,290.0,5.1,17.9,320.0,297.7,234.13
2018,7,7,9,15,59.0,318.5,5.1,18.0,363.5,338.16,265.47
2018,7,7,9,30,76.0,347.0,5.1,18.1,407.0,380.33,297.81
2018,7,7,9,45,127.5,374.0,5.15,18.2,479.5,446.65,349.26
2018,7,7,10,0,179.0,401.0,5.2,18.3,552.0,518.25,404.03
2018,7,7,10,15,216.0,410.0,5.2,18.4,598.0,565.28,439.54
2018,7,7,10,30,253.0,419.0,5.2,18.5,644.0,615.07,476.84
2018,7,7,10,45,320.0,392.5,5.2,18.6,684.5,658.18,510.31
2018,7,7,11,0,387.0,366.0,5.2,18.7,725.0,705.79,546.83
2018,7,7,11,15,405.5,371.0,5.25,18.75,752.5,740.74,572.34
2018,7,7,11,30,424.0,376.0,5.3,18.8,780.0,775.34,597.51
2018,7,7,11,45,593.5,286.5,5.3,18.85,856.5,860.17,663.91
2018,7,7,12,0,763.0,197.0,5.3,18.9,933.0,944.71,725.15
2018,7,7,12,15,710.0,231.0,5.4,18.9,916.0,941.72,723.15
2018,7,7,12,30,657.0,265.0,5.5,18.9,899.0,932.09,716.94
2018,7,7,12,45,523.5,337.0,5.55,18.9,839.5,876.89,673.65
2018,7,7,13,0,390.0,409.0,5.6,18.9,780.0,814.11,624.7
2018,7,7,13,15,522.0,332.5,5.75,18.85,821.0,875.36,674.97
2018,7,7,13,30,654.0,256.0,5.9,18.8,862.0,928.74,718.91
2018,7,7,13,45,727.5,210.0,6.05,18.75,869.5,949.53,735.1
2018,7,7,14,0,801.0,164.0,6.2,18.7,877.0,961.83,745.51
2018,7,7,14,15,707.0,204.0,6.3,18.55,818.5,905.85,707.04
2018,7,7,14,30,613.0,244.0,6.4,18.4,760.0,846.63,664.91
2018,7,7,14,45,752.0,166.0,6.5,18.3,773.5,876.22,689.66
2018,7,7,15,0,891.0,88.0,6.6,18.2,787.0,894.15,704.61
2018,7,7,15,15,880.5,86.5,6.6,18.2,747.5,858.71,679.83
2018,7,7,15,30,870.0,85.0,6.6,18.2,708.0,821.23,653.63
2018,7,7,15,45,846.0,87.0,6.75,17.85,661.5,774.97,621.98
2018,7,7,16,0,822.0,89.0,6.9,17.5,615.0,728.1,589.33
2018,7,7,16,15,802.5,86.5,6.9,17.35,567.5,682.62,556.37
2018,7,7,16,30,783.0,84.0,6.9,17.2,520.0,633.21,519.89
2018,7,7,16,45,767.5,78.5,6.9,17.0,473.0,582.92,480.3
2018,7,7,17,0,752.0,73.0,6.9,16.8,426.0,532.42,439.5
2018,7,7,17,15,734.0,68.0,6.8,16.65,379.0,481.16,396.7
2018,7,7,17,30,716.0,63.0,6.7,16.5,332.0,430.43,353.11
2018,7,7,17,45,676.0,59.0,6.6,16.3,283.0,371.77,301.91
2018,7,7,18,0,636.0,55.0,6.5,16.1,234.0,316.34,252.18
2018,7,7,18,15,576.0,50.0,6.35,15.95,187.5,257.48,199.0
2018,7,7,18,30,516.0,45.0,6.2,15.8,141.0,203.72,149.89
2018,7,7,18,45,423.0,38.0,6.05,15.65,101.0,146.27,99.52
2018,7,7,19,0,330.0,31.0,5.9,15.5,61.0,98.72,56.01
2018,7,7,19,15,199.5,20.0,5.8,15.45,35.0,47.91,0.0
2018,7,7,19,30,69.0,9.0,5.7,15.4,9.0,14.15,0.0
2018,7,7,19,45,34.5,4.5,5.6,15.35,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,15.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.1,15.15,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,8,4,45,35.0,4.5,4.2,14.25,4.5,0.0,0.0
2018,7,8,5,0,70.0,9.0,4.3,14.4,9.0,8.85,0.0
2018,7,8,5,15,201.0,19.5,4.45,14.6,34.5,16.1,0.0
2018,7,8,5,30,332.0,30.0,4.6,14.8,60.0,23.71,12.95
2018,7,8,5,45,425.5,37.0,4.7,15.0,100.0,27.44,18.08
2018,7,8,6,0,519.0,44.0,4.8,15.2,140.0,31.04,21.72
2018,7,8,6,15,466.0,61.0,4.8,15.4,167.0,42.89,32.47
2018,7,8,6,30,413.0,78.0,4.8,15.6,194.0,81.69,50.63
2018,7,8,6,45,489.0,84.0,4.85,15.8,248.0,118.47,73.51
2018,7,8,7,0,565.0,90.0,4.9,16.0,302.0,164.09,107.87
2018,7,8,7,15,548.0,108.0,4.9,16.15,338.5,208.62,147.85
2018,7,8,7,30,531.0,126.0,4.9,16.3,375.0,251.42,186.96
2018,7,8,7,45,497.0,152.0,4.85,16.5,405.5,293.93,225.61
2018,7,8,8,0,463.0,178.0,4.8,16.7,436.0,332.49,259.83
2018,7,8,8,15,456.0,199.5,4.8,16.85,472.0,374.98,295.79
2018,7,8,8,30,449.0,221.0,4.8,17.0,508.0,416.48,329.99
2018,7,8,8,45,525.0,209.0,4.8,17.15,567.5,470.53,373.82
2018,7,8,9,0,601.0,197.0,4.8,17.3,627.0,530.78,422.03
2018,7,8,9,15,703.5,163.0,4.75,17.45,694.0,592.93,471.64
2018,7,8,9,30,806.0,129.0,4.7,17.6,761.0,663.58,526.92
2018,7,8,9,45,857.5,110.0,4.7,17.75,808.5,718.05,567.49
2018,7,8,10,0,909.0,91.0,4.7,17.9,856.0,773.56,606.72
2018,7,8,10,15,916.0,92.0,4.7,18.0,885.0,814.68,635.13
2018,7,8,10,30,923.0,93.0,4.7,18.1,914.0,853.87,661.98
2018,7,8,10,45,929.0,93.0,4.7,18.2,936.5,889.11,685.82
2018,7,8,11,0,935.0,93.0,4.7,18.3,959.0,921.98,707.88
2018,7,8,11,15,938.5,93.0,4.7,18.4,974.0,950.05,726.5
2018,7,8,11,30,942.0,93.0,4.7,18.5,989.0,975.33,743.16
2018,7,8,11,45,945.0,92.5,4.75,18.55,997.5,996.71,757.73
2018,7,8,12,0,948.0,92.0,4.8,18.6,1006.0,1015.07,770.29
2018,7,8,12,15,947.5,92.5,4.85,18.6,1006.0,1027.86,779.3
2018,7,8,12,30,947.0,93.0,4.9,18.6,1006.0,1037.38,786.23
2018,7,8,12,45,944.5,93.5,5.0,18.65,998.0,1041.6,789.93
2018,7,8,13,0,942.0,94.0,5.1,18.7,990.0,1042.47,791.49
2018,7,8,13,15,939.5,93.5,5.2,18.65,975.5,1038.95,790.47
2018,7,8,13,30,937.0,93.0,5.3,18.6,961.0,1032.09,787.26
2018,7,8,13,45,933.0,92.0,5.35,18.6,939.5,1019.92,779.93
2018,7,8,14,0,929.0,91.0,5.4,18.6,918.0,1004.54,770.45
2018,7,8,14,15,922.5,90.0,5.5,18.5,889.0,983.63,757.81
2018,7,8,14,30,916.0,89.0,5.6,18.4,860.0,959.78,743.08
2018,7,8,14,45,907.5,87.5,5.65,18.3,825.5,930.77,724.28
2018,7,8,15,0,899.0,86.0,5.7,18.2,791.0,899.2,703.56
2018,7,8,15,15,889.0,85.0,5.7,18.2,752.0,864.51,679.92
2018,7,8,15,30,879.0,84.0,5.7,18.2,713.0,827.73,654.61
2018,7,8,15,45,866.0,82.0,5.8,17.9,669.5,785.58,626.28
2018,7,8,16,0,853.0,80.0,5.9,17.6,626.0,741.97,596.42
2018,7,8,16,15,837.0,77.5,5.9,17.4,579.0,694.42,562.5
2018,7,8,16,30,821.0,75.0,5.9,17.2,532.0,646.15,527.52
2018,7,8,16,45,800.0,72.5,5.9,17.0,483.5,597.01,489.68
2018,7,8,17,0,779.0,70.0,5.9,16.8,435.0,545.11,448.03
2018,7,8,17,15,749.0,67.0,5.9,16.6,384.5,488.24,401.23
2018,7,8,17,30,719.0,64.0,5.9,16.4,334.0,433.02,354.42
2018,7,8,17,45,678.0,59.5,5.9,16.15,284.0,373.19,302.65
2018,7,8,18,0,637.0,55.0,5.9,15.9,234.0,316.7,252.3
2018,7,8,18,15,576.5,49.5,5.8,15.7,187.0,257.06,198.61
2018,7,8,18,30,516.0,44.0,5.7,15.5,140.0,202.59,149.0
2018,7,8,18,45,422.0,37.0,5.6,15.35,100.0,144.94,98.49
2018,7,8,19,0,328.0,30.0,5.5,15.2,60.0,97.34,54.85
2018,7,8,19,15,198.0,19.5,5.4,15.15,34.5,47.14,0.0
2018,7,8,19,30,68.0,9.0,5.3,15.1,9.0,14.06,0.0
2018,7,8,19,45,34.0,4.5,5.2,15.05,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,14.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,9,4,45,34.0,4.0,4.35,14.3,4.0,0.0,0.0
2018,7,9,5,0,68.0,8.0,4.5,14.4,8.0,7.86,0.0
2018,7,9,5,15,196.0,18.5,4.55,14.6,33.0,15.17,0.0
2018,7,9,5,30,324.0,29.0,4.6,14.8,58.0,22.83,12.06
2018,7,9,5,45,418.0,36.5,4.7,15.0,98.0,27.08,17.74
2018,7,9,6,0,512.0,44.0,4.8,15.2,138.0,31.12,21.79
2018,7,9,6,15,384.0,64.5,4.8,15.45,147.0,46.48,35.63
2018,7,9,6,30,256.0,85.0,4.8,15.7,156.0,83.07,56.83
2018,7,9,6,45,251.0,110.5,4.8,15.9,192.0,119.21,84.28
2018,7,9,7,0,246.0,136.0,4.8,16.1,228.0,155.4,114.21
2018,7,9,7,15,237.0,161.0,4.7,16.35,260.0,190.2,144.02
2018,7,9,7,30,228.0,186.0,4.6,16.6,292.0,224.34,173.28
2018,7,9,7,45,288.0,196.5,4.5,16.8,346.0,267.6,208.11
2018,7,9,8,0,348.0,207.0,4.4,17.0,400.0,317.03,248.17
2018,7,9,8,15,494.0,180.5,4.25,17.25,481.5,373.75,293.69
2018,7,9,8,30,640.0,154.0,4.1,17.5,563.0,446.58,352.3
2018,7,9,8,45,704.0,140.5,3.95,17.75,619.5,501.58,396.7
2018,7,9,9,0,768.0,127.0,3.8,18.0,676.0,563.23,445.29
2018,7,9,9,15,833.5,105.0,3.75,18.2,731.5,621.76,491.05
2018,7,9,9,30,899.0,83.0,3.7,18.4,787.0,682.52,537.39
2018,7,9,9,45,907.0,84.0,3.7,18.65,821.0,727.8,568.62
2018,7,9,10,0,915.0,85.0,3.7,18.9,855.0,771.62,598.48
2018,7,9,10,15,920.0,87.0,3.7,19.05,883.0,812.38,626.04
2018,7,9,10,30,925.0,89.0,3.7,19.2,911.0,851.06,651.9
2018,7,9,10,45,928.5,89.5,3.7,19.4,932.0,884.74,673.93
2018,7,9,11,0,932.0,90.0,3.7,19.6,953.0,915.91,694.11
2018,7,9,11,15,935.0,90.5,3.85,19.65,968.0,943.98,713.39
2018,7,9,11,30,938.0,91.0,4.0,19.7,983.0,969.24,730.79
2018,7,9,11,45,939.5,92.0,4.1,19.75,991.5,990.65,745.33
2018,7,9,12,0,941.0,93.0,4.2,19.8,1000.0,1009.01,757.9
2018,7,9,12,15,940.5,93.5,4.35,19.8,1000.0,1021.76,767.23
2018,7,9,12,30,940.0,94.0,4.5,19.8,1000.0,1031.26,774.79
2018,7,9,12,45,938.5,94.0,4.7,19.75,992.5,1035.97,780.1
2018,7,9,13,0,937.0,94.0,4.9,19.7,985.0,1037.35,783.24
2018,7,9,13,15,934.5,93.5,5.05,19.65,970.5,1033.87,782.7
2018,7,9,13,30,932.0,93.0,5.2,19.6,956.0,1027.06,779.97
2018,7,9,13,45,928.5,92.0,5.35,19.6,935.0,1015.45,773.83
2018,7,9,14,0,925.0,91.0,5.5,19.6,914.0,1000.63,765.48
2018,7,9,14,15,920.0,90.0,5.6,19.5,886.5,981.24,753.89
2018,7,9,14,30,915.0,89.0,5.7,19.4,859.0,958.87,740.2
2018,7,9,14,45,907.5,87.5,5.85,19.35,825.0,930.81,722.54
2018,7,9,15,0,900.0,86.0,6.0,19.3,791.0,900.14,702.86
2018,7,9,15,15,890.0,84.5,6.0,19.3,752.0,864.88,678.79
2018,7,9,15,30,880.0,83.0,6.0,19.3,713.0,827.52,653.06
2018,7,9,15,45,868.5,80.5,6.2,19.15,669.5,785.98,625.18
2018,7,9,16,0,857.0,78.0,6.4,19.0,626.0,742.86,595.63
2018,7,9,16,15,841.0,76.0,6.4,18.9,579.5,695.7,561.78
2018,7,9,16,30,825.0,74.0,6.4,18.8,533.0,647.8,526.9
2018,7,9,16,45,804.5,70.5,6.45,18.65,483.5,594.89,486.36
2018,7,9,17,0,784.0,67.0,6.5,18.5,434.0,544.71,446.06
2018,7,9,17,15,755.0,64.5,6.4,18.35,384.0,488.71,399.76
2018,7,9,17,30,726.0,62.0,6.3,18.2,334.0,434.25,353.49
2018,7,9,17,45,684.5,57.5,6.2,18.0,283.5,373.84,301.3
2018,7,9,18,0,643.0,53.0,6.1,17.8,233.0,316.82,250.65
2018,7,9,18,15,582.0,48.0,5.9,17.55,186.0,257.18,197.23
2018,7,9,18,30,521.0,43.0,5.7,17.3,139.0,202.85,148.01
2018,7,9,18,45,426.5,36.0,5.5,17.1,99.0,144.84,97.51
2018,7,9,19,0,332.0,29.0,5.3,16.9,59.0,96.99,53.75
2018,7,9,19,15,201.0,19.0,5.2,16.8,34.0,46.91,0.0
2018,7,9,19,30,70.0,9.0,5.1,16.7,9.0,14.19,0.0
2018,7,9,19,45,35.0,4.5,4.95,16.6,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,16.45,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,14.65,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,10,4,45,40.5,4.5,4.1,14.2,4.5,0.0,0.0
2018,7,10,5,0,81.0,9.0,4.3,14.3,9.0,8.85,0.0
2018,7,10,5,15,223.5,18.5,4.45,14.45,34.5,18.18,0.0
2018,7,10,5,30,366.0,28.0,4.6,14.6,60.0,21.97,11.18
2018,7,10,5,45,459.5,34.5,4.7,14.8,101.0,25.36,16.25
2018,7,10,6,0,553.0,41.0,4.8,15.0,142.0,31.3,21.95
2018,7,10,6,15,612.5,46.0,4.8,15.3,189.5,33.38,24.04
2018,7,10,6,30,672.0,51.0,4.8,15.6,237.0,72.75,35.7
2018,7,10,6,45,711.5,54.5,4.8,15.9,287.5,117.54,63.42
2018,7,10,7,0,751.0,58.0,4.8,16.2,338.0,166.82,102.01
2018,7,10,7,15,779.5,61.0,4.8,16.5,389.0,217.62,146.24
2018,7,10,7,30,808.0,64.0,4.8,16.8,440.0,274.88,197.35
2018,7,10,7,45,828.5,66.5,4.75,17.1,489.5,328.13,245.58
2018,7,10,8,0,849.0,69.0,4.7,17.4,539.0,382.97,294.38
2018,7,10,8,15,864.5,71.0,4.65,17.65,586.5,436.56,341.17
2018,7,10,8,30,880.0,73.0,4.6,17.9,634.0,490.74,387.08
2018,7,10,8,45,892.0,75.0,4.6,18.1,678.0,543.44,430.68
2018,7,10,9,0,904.0,77.0,4.6,18.3,722.0,595.91,472.84
2018,7,10,9,15,912.0,79.5,4.6,18.5,761.5,645.9,511.95
2018,7,10,9,30,920.0,82.0,4.6,18.7,801.0,694.83,548.96
2018,7,10,9,45,924.0,85.0,4.65,18.85,834.5,740.12,580.97
2018,7,10,10,0,928.0,88.0,4.7,19.0,868.0,783.6,611.36
2018,7,10,10,15,933.5,89.5,4.85,19.1,896.5,824.82,640.56
2018,7,10,10,30,939.0,91.0,5.0,19.2,925.0,863.97,668.17
2018,7,10,10,45,943.5,91.5,5.1,19.3,947.0,899.02,692.49
2018,7,10,11,0,948.0,92.0,5.2,19.4,969.0,931.57,715.01
2018,7,10,11,15,950.5,92.5,5.35,19.4,984.0,959.66,735.02
2018,7,10,11,30,953.0,93.0,5.5,19.4,999.0,984.87,753.1
2018,7,10,11,45,954.5,93.0,5.65,19.45,1006.5,1005.63,768.02
2018,7,10,12,0,956.0,93.0,5.8,19.5,1014.0,1023.28,780.88
2018,7,10,12,15,955.5,93.5,6.0,19.45,1014.0,1036.27,791.26
2018,7,10,12,30,955.0,94.0,6.2,19.4,1014.0,1045.95,799.48
2018,7,10,12,45,953.5,94.5,6.35,19.3,1007.0,1051.3,804.62
2018,7,10,13,0,952.0,95.0,6.5,19.2,1000.0,1053.26,807.53
2018,7,10,13,15,949.5,94.0,6.6,19.1,985.0,1049.28,806.09
2018,7,10,13,30,947.0,93.0,6.7,19.0,970.0,1041.91,802.38
2018,7,10,13,45,942.5,92.0,6.8,18.85,947.5,1029.22,795.16
2018,7,10,14,0,938.0,91.0,6.9,18.7,925.0,1013.28,785.7
2018,7,10,14,15,932.0,90.0,6.95,18.5,896.5,992.75,772.88
2018,7,10,14,30,926.0,89.0,7.0,18.3,868.0,969.23,757.92
2018,7,10,14,45,919.0,87.5,7.05,18.15,834.0,941.39,739.66
2018,7,10,15,0,912.0,86.0,7.1,18.0,800.0,910.89,719.38
2018,7,10,15,15,902.0,84.5,7.1,18.0,760.5,875.29,694.63
2018,7,10,15,30,892.0,83.0,7.1,18.0,721.0,837.56,668.17
2018,7,10,15,45,878.5,81.5,7.1,17.6,677.0,795.1,638.95
2018,7,10,16,0,865.0,80.0,7.1,17.2,633.0,751.19,608.27
2018,7,10,16,15,848.5,78.5,7.05,17.0,586.0,703.9,573.99
2018,7,10,16,30,832.0,77.0,7.0,16.8,539.0,655.89,538.71
2018,7,10,16,45,810.5,73.5,7.0,16.6,489.0,604.84,498.95
2018,7,10,17,0,789.0,70.0,7.0,16.4,439.0,551.01,455.38
2018,7,10,17,15,760.5,66.5,6.9,16.2,388.0,493.89,407.81
2018,7,10,17,30,732.0,63.0,6.8,16.0,337.0,438.26,360.17
2018,7,10,17,45,693.0,58.5,6.75,15.8,287.0,378.63,308.06
2018,7,10,18,0,654.0,54.0,6.7,15.6,237.0,322.12,257.23
2018,7,10,18,15,593.5,49.0,6.5,15.5,189.5,262.1,202.75
2018,7,10,18,30,533.0,44.0,6.3,15.4,142.0,207.27,152.43
2018,7,10,18,45,438.5,36.5,6.15,15.3,101.0,148.06,100.36
2018,7,10,19,0,344.0,29.0,6.0,15.2,60.0,99.05,54.84
2018,7,10,19,15,208.0,19.0,5.85,15.15,34.5,47.65,0.0
2018,7,10,19,30,72.0,9.0,5.7,15.1,9.0,14.32,0.0
2018,7,10,19,45,36.0,4.5,5.6,15.1,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,15.05,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,14.95,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
