Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,16,45,586.5,127.0,3.3,19.0,397.0,507.22,407.77
2018,8,9,17,0,556.0,118.0,3.3,18.8,347.0,451.83,364.23
2018,8,9,17,15,515.5,107.5,3.25,18.45,297.0,389.34,313.99
2018,8,9,17,30,475.0,97.0,3.2,18.1,247.0,332.74,267.01
2018,8,9,17,45,423.5,84.5,3.2,17.7,199.5,273.01,216.41
2018,8,9,18,0,372.0,72.0,3.2,17.3,152.0,218.31,168.91
2018,8,9,18,15,298.0,57.0,3.25,17.05,110.0,159.45,118.08
2018,8,9,18,30,224.0,42.0,3.3,16.8,68.0,108.75,74.06
2018,8,9,18,45,144.5,27.5,3.3,16.5,41.0,62.61,22.32
2018,8,9,19,0,65.0,13.0,3.3,16.2,14.0,21.52,0.0
2018,8,9,19,15,32.5,6.5,3.25,16.05,7.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,5,15,54.5,6.5,2.1,14.6,7.5,0.0,0.0
2018,8,10,5,30,109.0,13.0,2.2,14.8,15.0,12.78,0.0
2018,8,10,5,45,231.5,24.0,2.25,15.05,45.0,19.49,2.57
2018,8,10,6,0,354.0,35.0,2.3,15.3,75.0,27.12,17.2
2018,8,10,6,15,334.0,45.0,2.3,15.45,98.5,33.22,23.42
2018,8,10,6,30,314.0,55.0,2.3,15.6,122.0,39.76,29.59
2018,8,10,6,45,175.0,84.0,2.25,15.75,123.0,78.63,55.45
2018,8,10,7,0,36.0,113.0,2.2,15.9,124.0,105.77,82.09
2018,8,10,7,15,56.0,137.0,2.25,16.2,158.0,133.44,103.95
2018,8,10,7,30,76.0,161.0,2.3,16.5,192.0,163.67,127.95
2018,8,10,7,45,86.0,183.5,2.35,16.75,223.0,192.32,151.01
2018,8,10,8,0,96.0,206.0,2.4,17.0,254.0,222.23,174.91
2018,8,10,8,15,86.0,226.5,2.4,17.3,273.0,243.79,192.1
2018,8,10,8,30,76.0,247.0,2.4,17.6,292.0,264.3,208.02
2018,8,10,8,45,72.5,265.5,2.45,17.85,311.0,285.2,223.97
2018,8,10,9,0,69.0,284.0,2.5,18.1,330.0,305.72,239.37
2018,8,10,9,15,85.5,309.5,2.55,18.25,370.0,344.21,268.72
2018,8,10,9,30,102.0,335.0,2.6,18.4,410.0,384.34,298.97
2018,8,10,9,45,144.0,355.5,2.65,18.55,467.0,438.79,340.24
2018,8,10,10,0,186.0,376.0,2.7,18.7,524.0,497.12,383.84
2018,8,10,10,15,241.0,381.0,2.75,18.8,580.5,554.73,426.92
2018,8,10,10,30,296.0,386.0,2.8,18.9,637.0,615.36,471.66
2018,8,10,10,45,316.5,390.5,2.85,19.0,665.5,649.72,496.26
2018,8,10,11,0,337.0,395.0,2.9,19.1,694.0,684.43,521.08
2018,8,10,11,15,323.5,403.0,2.95,19.2,694.0,692.41,525.93
2018,8,10,11,30,310.0,411.0,3.0,19.3,694.0,698.69,529.75
2018,8,10,11,45,339.5,400.0,3.1,19.35,712.0,724.53,549.22
2018,8,10,12,0,369.0,389.0,3.2,19.4,730.0,750.02,568.3
2018,8,10,12,15,381.5,378.0,3.3,19.4,731.0,763.6,578.62
2018,8,10,12,30,394.0,367.0,3.4,19.4,732.0,771.26,585.03
2018,8,10,12,45,313.5,394.0,3.5,19.4,683.0,718.72,545.95
2018,8,10,13,0,233.0,421.0,3.6,19.4,634.0,670.41,509.55
2018,8,10,13,15,230.5,415.0,3.75,19.3,622.5,663.53,505.87
2018,8,10,13,30,228.0,409.0,3.9,19.2,611.0,647.55,495.53
2018,8,10,13,45,317.0,362.0,4.05,19.15,635.0,692.08,532.11
2018,8,10,14,0,406.0,315.0,4.2,19.1,659.0,733.24,565.76
2018,8,10,14,15,616.5,221.0,4.3,18.95,723.0,830.0,642.95
2018,8,10,14,30,827.0,127.0,4.4,18.8,787.0,909.14,700.54
2018,8,10,14,45,818.0,124.5,4.55,18.7,752.5,880.0,681.98
2018,8,10,15,0,809.0,122.0,4.7,18.6,718.0,848.47,662.22
2018,8,10,15,15,795.5,119.0,4.7,18.6,677.5,810.4,636.29
2018,8,10,15,30,782.0,116.0,4.7,18.6,637.0,770.59,608.92
2018,8,10,15,45,743.5,118.0,4.75,18.3,585.5,715.3,570.66
2018,8,10,16,0,705.0,120.0,4.8,18.0,534.0,662.98,533.95
2018,8,10,16,15,667.0,117.5,4.75,17.8,482.0,604.91,490.03
2018,8,10,16,30,629.0,115.0,4.7,17.6,430.0,548.27,446.19
2018,8,10,16,45,623.5,104.0,4.65,17.45,387.5,503.88,411.36
2018,8,10,17,0,618.0,93.0,4.6,17.3,345.0,458.63,374.73
2018,8,10,17,15,594.0,84.0,4.5,17.1,299.0,405.47,330.46
2018,8,10,17,30,570.0,75.0,4.4,16.9,253.0,353.71,286.0
2018,8,10,17,45,510.5,67.5,4.3,16.7,204.5,290.83,231.46
2018,8,10,18,0,451.0,60.0,4.2,16.5,156.0,233.58,180.69
2018,8,10,18,15,365.5,49.5,3.95,16.35,113.5,171.45,126.31
2018,8,10,18,30,280.0,39.0,3.7,16.2,71.0,118.42,79.58
2018,8,10,18,45,179.5,26.5,3.5,16.1,43.0,67.23,18.78
2018,8,10,19,0,79.0,14.0,3.3,16.0,15.0,24.2,0.0
2018,8,10,19,15,39.5,7.0,3.15,15.95,7.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,11,5,15,24.0,4.5,2.75,15.55,5.0,0.0,0.0
2018,8,11,5,30,48.0,9.0,2.9,15.7,10.0,8.85,0.0
2018,8,11,5,45,144.0,24.5,3.0,15.9,38.5,19.33,0.79
2018,8,11,6,0,240.0,40.0,3.1,16.1,67.0,30.96,20.22
2018,8,11,6,15,292.5,53.5,3.1,16.25,103.0,40.34,29.48
2018,8,11,6,30,345.0,67.0,3.1,16.4,139.0,49.23,37.78
2018,8,11,6,45,331.5,85.5,3.1,16.55,170.5,83.58,54.75
2018,8,11,7,0,318.0,104.0,3.1,16.7,202.0,118.91,80.8
2018,8,11,7,15,359.0,118.5,3.15,16.95,248.5,158.51,111.57
2018,8,11,7,30,400.0,133.0,3.2,17.2,295.0,202.77,147.94
2018,8,11,7,45,418.5,148.0,3.25,17.45,338.0,245.77,184.82
2018,8,11,8,0,437.0,163.0,3.3,17.7,381.0,290.68,223.14
2018,8,11,8,15,451.5,179.5,3.35,17.9,424.5,337.17,262.28
2018,8,11,8,30,466.0,196.0,3.4,18.1,468.0,384.87,301.59
2018,8,11,8,45,568.5,179.5,3.5,18.3,538.0,447.07,351.72
2018,8,11,9,0,671.0,163.0,3.6,18.5,608.0,517.81,408.05
2018,8,11,9,15,716.0,156.0,3.65,18.6,658.0,572.26,451.01
2018,8,11,9,30,761.0,149.0,3.7,18.7,708.0,630.46,496.01
2018,8,11,9,45,765.5,155.0,3.7,18.85,741.0,674.39,528.77
2018,8,11,10,0,770.0,161.0,3.7,19.0,774.0,716.91,559.84
2018,8,11,10,15,779.0,164.0,3.75,19.1,803.5,758.38,589.42
2018,8,11,10,30,788.0,167.0,3.8,19.2,833.0,798.42,617.01
2018,8,11,10,45,795.5,167.5,3.9,19.3,855.5,833.11,640.86
2018,8,11,11,0,803.0,168.0,4.0,19.4,878.0,865.86,663.27
2018,8,11,11,15,808.0,169.0,4.05,19.45,894.0,894.73,682.83
2018,8,11,11,30,813.0,170.0,4.1,19.5,910.0,921.2,700.72
2018,8,11,11,45,816.5,169.5,4.15,19.55,918.0,942.2,714.87
2018,8,11,12,0,820.0,169.0,4.2,19.6,926.0,960.45,727.21
2018,8,11,12,15,819.5,169.0,4.3,19.6,925.5,972.47,735.82
2018,8,11,12,30,819.0,169.0,4.4,19.6,925.0,981.47,742.49
2018,8,11,12,45,817.5,168.0,4.45,19.6,917.5,985.37,745.72
2018,8,11,13,0,816.0,167.0,4.5,19.6,910.0,986.15,746.98
2018,8,11,13,15,812.5,166.0,4.55,19.55,895.0,981.84,745.03
2018,8,11,13,30,809.0,165.0,4.6,19.5,880.0,974.43,741.1
2018,8,11,13,45,803.5,163.0,4.65,19.45,858.0,960.99,733.11
2018,8,11,14,0,798.0,161.0,4.7,19.4,836.0,944.61,723.18
2018,8,11,14,15,789.0,158.5,4.7,19.35,806.5,921.57,708.26
2018,8,11,14,30,780.0,156.0,4.7,19.3,777.0,895.94,691.56
2018,8,11,14,45,768.0,153.0,4.7,19.2,741.0,864.65,670.95
2018,8,11,15,0,756.0,150.0,4.7,19.1,705.0,831.25,648.74
2018,8,11,15,15,741.0,146.0,4.7,19.1,664.5,795.43,624.39
2018,8,11,15,30,726.0,142.0,4.7,19.1,624.0,755.01,596.49
2018,8,11,15,45,707.0,138.0,4.6,18.85,580.0,710.25,565.18
2018,8,11,16,0,688.0,134.0,4.5,18.6,536.0,664.78,532.35
2018,8,11,16,15,663.0,128.5,4.45,18.45,488.0,613.08,493.6
2018,8,11,16,30,638.0,123.0,4.4,18.3,440.0,561.72,454.3
2018,8,11,16,45,604.5,116.0,4.35,18.15,390.0,504.26,409.28
2018,8,11,17,0,571.0,109.0,4.3,18.0,340.0,448.55,364.52
2018,8,11,17,15,527.0,100.5,4.25,17.8,290.5,387.98,314.78
2018,8,11,17,30,483.0,92.0,4.2,17.6,241.0,328.96,265.07
2018,8,11,17,45,423.5,81.0,4.15,17.35,193.5,267.41,212.31
2018,8,11,18,0,364.0,70.0,4.1,17.1,146.0,211.79,163.66
2018,8,11,18,15,285.5,55.5,4.1,16.95,105.0,152.94,112.72
2018,8,11,18,30,207.0,41.0,4.1,16.8,64.0,102.85,68.93
2018,8,11,18,45,123.0,25.0,4.1,16.6,37.0,54.34,8.95
2018,8,11,19,0,39.0,9.0,4.1,16.4,10.0,13.91,0.0
2018,8,11,19,15,19.5,4.5,4.1,16.35,5.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,12,5,15,14.5,4.0,2.85,15.4,4.0,0.0,0.0
2018,8,12,5,30,29.0,8.0,2.9,15.6,8.0,7.86,0.0
2018,8,12,5,45,97.5,24.0,2.9,15.8,33.0,20.04,0.0
2018,8,12,6,0,166.0,40.0,2.9,16.0,58.0,31.02,20.15
2018,8,12,6,15,224.0,56.0,2.8,16.15,94.5,42.45,31.28
2018,8,12,6,30,282.0,72.0,2.7,16.3,131.0,53.29,41.33
2018,8,12,6,45,307.0,88.0,2.6,16.5,168.5,83.81,55.88
2018,8,12,7,0,332.0,104.0,2.5,16.7,206.0,119.89,81.03
2018,8,12,7,15,332.0,123.0,2.5,16.85,241.0,157.41,111.73
2018,8,12,7,30,332.0,142.0,2.5,17.0,276.0,198.01,146.39
2018,8,12,7,45,394.5,152.5,2.45,17.2,332.5,242.56,182.65
2018,8,12,8,0,457.0,163.0,2.4,17.4,389.0,296.79,227.15
2018,8,12,8,15,503.5,168.0,2.4,17.55,441.0,346.4,268.31
2018,8,12,8,30,550.0,173.0,2.4,17.7,493.0,400.42,312.45
2018,8,12,8,45,456.5,217.0,2.45,17.9,497.0,425.5,333.31
2018,8,12,9,0,363.0,261.0,2.5,18.1,501.0,441.62,345.76
2018,8,12,9,15,307.5,294.5,2.55,18.25,507.0,459.85,359.15
2018,8,12,9,30,252.0,328.0,2.6,18.4,513.0,472.61,367.66
2018,8,12,9,45,224.5,351.5,2.65,18.55,522.0,489.84,379.62
2018,8,12,10,0,197.0,375.0,2.7,18.7,531.0,504.03,388.99
2018,8,12,10,15,169.5,390.5,2.8,18.75,528.5,508.12,391.09
2018,8,12,10,30,142.0,406.0,2.9,18.8,526.0,509.81,391.34
2018,8,12,10,45,140.0,417.5,3.0,18.9,538.5,526.67,403.38
2018,8,12,11,0,138.0,429.0,3.1,19.0,551.0,543.07,414.97
2018,8,12,11,15,126.0,434.5,3.15,19.05,547.5,544.19,415.11
2018,8,12,11,30,114.0,440.0,3.2,19.1,544.0,544.28,414.6
2018,8,12,11,45,116.0,444.0,3.3,19.1,550.5,555.03,422.59
2018,8,12,12,0,118.0,448.0,3.4,19.1,557.0,565.42,430.3
2018,8,12,12,15,103.0,438.0,3.55,19.05,533.0,538.55,410.76
2018,8,12,12,30,88.0,428.0,3.7,19.0,509.0,516.3,394.56
2018,8,12,12,45,68.0,405.5,3.8,18.95,468.0,475.5,364.34
2018,8,12,13,0,48.0,383.0,3.9,18.9,427.0,434.01,333.34
2018,8,12,13,15,38.5,362.5,4.05,18.8,397.5,404.48,311.55
2018,8,12,13,30,29.0,342.0,4.2,18.7,368.0,374.68,289.32
2018,8,12,13,45,157.5,300.5,4.35,18.6,434.0,464.34,363.53
2018,8,12,14,0,286.0,259.0,4.5,18.5,500.0,549.99,433.24
2018,8,12,14,15,541.5,199.5,4.65,18.4,636.0,735.57,578.69
2018,8,12,14,30,797.0,140.0,4.8,18.3,772.0,893.6,694.58
2018,8,12,14,45,667.0,165.5,4.9,18.15,678.0,789.9,620.9
2018,8,12,15,0,537.0,191.0,5.0,18.0,584.0,687.06,545.98
2018,8,12,15,15,522.5,179.5,5.0,18.0,544.0,646.98,517.16
2018,8,12,15,30,508.0,168.0,5.0,18.0,504.0,606.0,486.99
2018,8,12,15,45,614.0,142.0,5.1,17.7,519.5,641.7,518.06
2018,8,12,16,0,720.0,116.0,5.2,17.4,535.0,667.23,540.47
2018,8,12,16,15,699.5,110.5,5.2,17.2,488.0,617.36,502.74
2018,8,12,16,30,679.0,105.0,5.2,17.0,441.0,567.41,464.14
2018,8,12,16,45,652.0,98.5,5.2,16.8,392.0,512.64,420.7
2018,8,12,17,0,625.0,92.0,5.2,16.6,343.0,458.96,376.95
2018,8,12,17,15,583.5,85.0,5.15,16.45,293.0,398.8,326.55
2018,8,12,17,30,542.0,78.0,5.1,16.3,243.0,341.79,277.44
2018,8,12,17,45,485.5,69.0,5.0,16.1,195.5,280.1,223.49
2018,8,12,18,0,429.0,60.0,4.9,15.9,148.0,223.79,173.18
2018,8,12,18,15,342.5,49.0,4.75,15.8,106.5,161.55,118.59
2018,8,12,18,30,256.0,38.0,4.6,15.7,65.0,110.6,73.07
2018,8,12,18,45,153.5,23.5,4.45,15.6,37.5,57.47,1.76
2018,8,12,19,0,51.0,9.0,4.3,15.5,10.0,15.34,0.0
2018,8,12,19,15,25.5,4.5,4.15,15.5,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,5,15,15.0,3.5,2.95,14.9,3.5,0.0,0.0
2018,8,13,5,30,30.0,7.0,3.1,15.1,7.0,6.88,0.0
2018,8,13,5,45,96.5,20.0,3.2,15.3,28.5,15.64,0.0
2018,8,13,6,0,163.0,33.0,3.3,15.5,50.0,25.28,15.29
2018,8,13,6,15,168.0,40.0,3.3,15.65,66.0,29.63,20.17
2018,8,13,6,30,173.0,47.0,3.3,15.8,82.0,33.76,24.22
2018,8,13,6,45,86.5,54.5,3.3,15.95,72.0,53.16,36.9
2018,8,13,7,0,0.0,62.0,3.3,16.1,62.0,59.92,45.19
2018,8,13,7,15,0.0,71.0,3.2,16.2,71.0,68.55,52.4
2018,8,13,7,30,0.0,80.0,3.1,16.3,80.0,77.18,59.48
2018,8,13,7,45,0.0,90.5,3.05,16.45,90.5,87.23,67.61
2018,8,13,8,0,0.0,101.0,3.0,16.6,101.0,97.29,75.65
2018,8,13,8,15,0.0,120.5,3.0,16.7,120.5,115.85,90.6
2018,8,13,8,30,0.0,140.0,3.0,16.8,140.0,134.47,105.42
2018,8,13,8,45,4.0,170.5,3.0,16.95,173.0,165.48,130.08
2018,8,13,9,0,8.0,201.0,3.0,17.1,206.0,197.02,154.87
2018,8,13,9,15,14.5,231.5,3.0,17.2,241.5,230.58,181.04
2018,8,13,9,30,21.0,262.0,3.0,17.3,277.0,264.9,207.55
2018,8,13,9,45,26.0,284.5,3.05,17.4,304.5,291.15,227.54
2018,8,13,10,0,31.0,307.0,3.1,17.5,332.0,318.59,248.34
2018,8,13,10,15,34.5,327.0,3.15,17.5,355.5,343.05,266.76
2018,8,13,10,30,38.0,347.0,3.2,17.5,379.0,367.88,285.39
2018,8,13,10,45,38.0,353.5,3.25,17.55,386.0,376.95,291.89
2018,8,13,11,0,38.0,360.0,3.3,17.6,393.0,385.94,298.4
2018,8,13,11,15,29.5,342.0,3.35,17.65,368.0,362.99,280.58
2018,8,13,11,30,21.0,324.0,3.4,17.7,343.0,335.36,259.26
2018,8,13,11,45,19.5,316.0,3.45,17.7,334.0,327.02,252.91
2018,8,13,12,0,18.0,308.0,3.5,17.7,325.0,318.49,246.37
2018,8,13,12,15,17.0,301.5,3.6,17.7,317.5,311.75,241.28
2018,8,13,12,30,16.0,295.0,3.7,17.7,310.0,304.87,236.09
2018,8,13,12,45,16.5,296.5,3.8,17.7,311.5,307.32,238.13
2018,8,13,13,0,17.0,298.0,3.9,17.7,313.0,309.72,240.15
2018,8,13,13,15,16.5,289.5,4.0,17.7,304.0,301.03,233.67
2018,8,13,13,30,16.0,281.0,4.1,17.7,295.0,292.25,227.15
2018,8,13,13,45,146.0,255.5,4.2,17.65,378.5,405.95,320.75
2018,8,13,14,0,276.0,230.0,4.3,17.6,462.0,518.2,410.77
2018,8,13,14,15,467.5,197.5,4.4,17.55,574.0,663.45,525.21
2018,8,13,14,30,659.0,165.0,4.5,17.5,686.0,795.9,624.98
2018,8,13,14,45,619.5,161.5,4.55,17.4,633.5,742.16,586.43
2018,8,13,15,0,580.0,158.0,4.6,17.3,581.0,688.17,548.21
2018,8,13,15,15,598.5,150.5,4.6,17.3,565.0,678.68,542.58
2018,8,13,15,30,617.0,143.0,4.6,17.3,549.0,666.03,534.43
2018,8,13,15,45,633.5,136.0,4.65,17.1,527.0,649.16,523.57
2018,8,13,16,0,650.0,129.0,4.7,16.9,505.0,629.17,509.73
2018,8,13,16,15,630.5,123.0,4.75,16.75,461.0,582.27,474.23
2018,8,13,16,30,611.0,117.0,4.8,16.6,417.0,535.36,437.97
2018,8,13,16,45,544.5,113.5,4.8,16.45,358.5,463.15,380.21
2018,8,13,17,0,478.0,110.0,4.8,16.3,300.0,392.93,322.92
2018,8,13,17,15,452.5,100.0,4.8,16.1,259.5,345.26,282.96
2018,8,13,17,30,427.0,90.0,4.8,15.9,219.0,299.44,243.33
2018,8,13,17,45,375.5,78.0,4.8,15.75,175.0,243.14,194.24
2018,8,13,18,0,324.0,66.0,4.8,15.6,131.0,192.0,148.82
2018,8,13,18,15,249.5,51.5,4.7,15.45,93.0,136.87,100.7
2018,8,13,18,30,175.0,37.0,4.6,15.3,55.0,90.11,59.08
2018,8,13,18,45,102.0,22.5,4.55,15.2,31.5,46.43,0.0
2018,8,13,19,0,29.0,8.0,4.5,15.1,8.0,11.49,0.0
2018,8,13,19,15,14.5,4.0,4.4,15.05,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,14,5,15,0.0,1.0,3.9,15.65,1.0,0.0,0.0
2018,8,14,5,30,0.0,2.0,3.9,15.8,2.0,1.97,0.0
2018,8,14,5,45,0.0,9.0,3.9,15.9,9.0,8.68,0.0
2018,8,14,6,0,0.0,16.0,3.9,16.0,16.0,15.43,7.03
2018,8,14,6,15,0.0,27.0,3.95,16.1,27.0,26.06,17.0
2018,8,14,6,30,0.0,38.0,4.0,16.2,38.0,36.7,26.73
2018,8,14,6,45,0.0,46.5,4.0,16.3,46.5,44.92,32.41
2018,8,14,7,0,0.0,55.0,4.0,16.4,55.0,53.14,39.43
2018,8,14,7,15,0.0,64.0,3.95,16.45,64.0,61.86,46.73
2018,8,14,7,30,0.0,73.0,3.9,16.5,73.0,70.58,53.92
2018,8,14,7,45,0.0,84.5,3.9,16.6,84.5,81.6,62.92
2018,8,14,8,0,0.0,96.0,3.9,16.7,96.0,92.59,71.78
2018,8,14,8,15,0.0,101.5,3.85,16.8,101.5,97.94,75.91
2018,8,14,8,30,0.0,107.0,3.8,16.9,107.0,103.29,80.0
2018,8,14,8,45,0.0,122.0,3.8,16.95,122.0,117.67,91.48
2018,8,14,9,0,0.0,137.0,3.8,17.0,137.0,132.1,102.89
2018,8,14,9,15,0.5,147.5,3.8,17.1,148.0,142.58,111.03
2018,8,14,9,30,1.0,158.0,3.8,17.2,159.0,153.14,119.21
2018,8,14,9,45,3.0,171.0,3.8,17.25,173.5,167.2,130.22
2018,8,14,10,0,5.0,184.0,3.8,17.3,188.0,181.47,141.35
2018,8,14,10,15,7.5,205.0,3.85,17.35,211.0,204.05,159.03
2018,8,14,10,30,10.0,226.0,3.9,17.4,234.0,226.89,176.81
2018,8,14,10,45,11.0,238.5,3.9,17.5,248.0,240.49,187.17
2018,8,14,11,0,12.0,251.0,3.9,17.6,262.0,254.18,197.59
2018,8,14,11,15,12.5,257.0,4.0,17.6,268.5,261.15,202.89
2018,8,14,11,30,13.0,263.0,4.1,17.6,275.0,268.13,208.23
2018,8,14,11,45,13.5,266.5,4.15,17.6,279.0,272.65,211.68
2018,8,14,12,0,14.0,270.0,4.2,17.6,283.0,277.13,215.16
2018,8,14,12,15,17.0,293.0,4.3,17.65,308.5,303.33,235.47
2018,8,14,12,30,20.0,316.0,4.4,17.7,334.0,329.71,255.81
2018,8,14,12,45,20.5,316.5,4.45,17.7,335.0,331.25,257.07
2018,8,14,13,0,21.0,317.0,4.5,17.7,336.0,332.72,258.38
2018,8,14,13,15,18.5,300.5,4.6,17.7,317.0,314.07,244.2
2018,8,14,13,30,16.0,284.0,4.7,17.7,298.0,295.29,229.92
2018,8,14,13,45,146.5,256.0,4.75,17.7,379.0,406.87,322.19
2018,8,14,14,0,277.0,228.0,4.8,17.7,460.0,516.8,410.81
2018,8,14,14,15,469.5,196.5,4.8,17.65,573.5,663.76,526.89
2018,8,14,14,30,662.0,165.0,4.8,17.6,687.0,797.83,627.89
2018,8,14,14,45,622.0,165.0,4.85,17.6,637.5,747.4,591.42
2018,8,14,15,0,582.0,165.0,4.9,17.6,588.0,696.73,555.33
2018,8,14,15,15,601.0,156.0,4.9,17.6,570.5,685.9,548.68
2018,8,14,15,30,620.0,147.0,4.9,17.6,553.0,671.85,539.47
2018,8,14,15,45,608.5,144.0,4.85,17.45,518.5,637.64,514.29
2018,8,14,16,0,597.0,141.0,4.8,17.3,484.0,602.42,487.91
2018,8,14,16,15,557.0,136.0,4.8,17.15,433.5,544.6,443.42
2018,8,14,16,30,517.0,131.0,4.8,17.0,383.0,485.16,396.9
2018,8,14,16,45,507.0,120.5,4.8,16.9,344.5,443.86,364.01
2018,8,14,17,0,497.0,110.0,4.8,16.8,306.0,402.41,330.01
2018,8,14,17,15,469.0,99.0,4.8,16.6,262.5,351.44,287.33
2018,8,14,17,30,441.0,88.0,4.8,16.4,219.0,302.56,245.21
2018,8,14,17,45,389.0,75.5,4.8,16.25,174.5,244.85,194.93
2018,8,14,18,0,337.0,63.0,4.8,16.1,130.0,192.34,148.33
2018,8,14,18,15,260.0,49.5,4.75,16.0,92.0,137.09,100.09
2018,8,14,18,30,183.0,36.0,4.7,15.9,54.0,90.56,58.16
2018,8,14,18,45,106.5,21.5,4.65,15.75,30.5,45.48,0.0
2018,8,14,19,0,30.0,7.0,4.6,15.6,7.0,10.56,0.0
2018,8,14,19,15,15.0,3.5,4.55,15.6,3.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,15,5,15,17.5,3.5,3.25,15.95,3.5,0.0,0.0
2018,8,15,5,30,35.0,7.0,3.3,16.1,7.0,6.88,0.0
2018,8,15,5,45,111.0,19.0,3.3,16.2,28.5,14.91,0.0
2018,8,15,6,0,187.0,31.0,3.3,16.3,50.0,23.78,13.7
2018,8,15,6,15,192.0,41.0,3.3,16.4,70.0,30.56,20.85
2018,8,15,6,30,197.0,51.0,3.3,16.5,90.0,36.97,26.93
2018,8,15,6,45,98.5,66.0,3.3,16.6,85.5,62.76,44.62
2018,8,15,7,0,0.0,81.0,3.3,16.7,81.0,76.88,59.31
2018,8,15,7,15,2.0,91.5,3.25,16.8,92.5,87.48,68.02
2018,8,15,7,30,4.0,102.0,3.2,16.9,104.0,98.25,76.73
2018,8,15,7,45,2.0,106.5,3.1,17.05,107.5,102.61,80.13
2018,8,15,8,0,0.0,111.0,3.0,17.2,111.0,106.64,83.18
2018,8,15,8,15,0.0,122.0,3.0,17.3,122.0,117.24,91.55
2018,8,15,8,30,0.0,133.0,3.0,17.4,133.0,127.87,99.85
2018,8,15,8,45,0.0,132.5,2.95,17.55,132.5,127.64,99.28
2018,8,15,9,0,0.0,132.0,2.9,17.7,132.0,127.34,98.69
2018,8,15,9,15,4.0,167.0,2.9,17.8,170.0,163.24,127.26
2018,8,15,9,30,8.0,202.0,2.9,17.9,208.0,199.63,155.81
2018,8,15,9,45,10.5,222.5,2.9,18.0,230.5,221.64,172.74
2018,8,15,10,0,13.0,243.0,2.9,18.1,253.0,243.96,189.82
2018,8,15,10,15,19.5,275.0,3.0,18.15,291.0,280.67,218.11
2018,8,15,10,30,26.0,307.0,3.1,18.2,329.0,319.58,247.79
2018,8,15,10,45,31.5,334.0,3.2,18.25,361.0,352.6,272.71
2018,8,15,11,0,37.0,361.0,3.3,18.3,393.0,386.19,297.91
2018,8,15,11,15,37.0,366.5,3.4,18.35,399.0,394.08,303.57
2018,8,15,11,30,37.0,372.0,3.5,18.4,405.0,401.88,309.29
2018,8,15,11,45,43.5,386.5,3.6,18.4,426.0,424.68,326.55
2018,8,15,12,0,50.0,401.0,3.7,18.4,447.0,447.73,343.92
2018,8,15,12,15,57.0,409.5,3.8,18.45,462.0,465.3,357.2
2018,8,15,12,30,64.0,418.0,3.9,18.5,477.0,482.88,370.52
2018,8,15,12,45,69.5,418.0,4.0,18.5,481.5,490.12,376.3
2018,8,15,13,0,75.0,418.0,4.1,18.5,486.0,497.12,382.0
2018,8,15,13,15,120.5,419.5,4.15,18.5,526.0,552.59,424.96
2018,8,15,13,30,166.0,421.0,4.2,18.5,566.0,599.54,461.18
2018,8,15,13,45,366.0,335.0,4.25,18.5,644.0,709.76,549.29
2018,8,15,14,0,566.0,249.0,4.3,18.5,722.0,816.8,632.67
2018,8,15,14,15,711.0,177.5,4.3,18.45,750.0,868.68,671.83
2018,8,15,14,30,856.0,106.0,4.3,18.4,778.0,902.37,696.49
2018,8,15,14,45,846.5,104.0,4.35,18.35,743.0,872.46,676.69
2018,8,15,15,0,837.0,102.0,4.4,18.3,708.0,840.12,655.63
2018,8,15,15,15,823.5,100.0,4.4,18.3,667.0,802.22,629.92
2018,8,15,15,30,810.0,98.0,4.4,18.3,626.0,766.95,605.95
2018,8,15,15,45,794.0,95.0,4.4,18.15,581.5,722.52,575.29
2018,8,15,16,0,778.0,92.0,4.4,18.0,537.0,676.96,543.41
2018,8,15,16,15,755.5,88.5,4.4,17.85,488.5,625.53,506.35
2018,8,15,16,30,733.0,85.0,4.4,17.7,440.0,574.05,466.81
2018,8,15,16,45,702.0,81.0,4.35,17.6,390.0,517.22,421.73
2018,8,15,17,0,671.0,77.0,4.3,17.5,340.0,463.32,377.7
2018,8,15,17,15,629.0,71.5,4.3,17.35,289.5,402.51,327.07
2018,8,15,17,30,587.0,66.0,4.3,17.2,239.0,344.89,277.55
2018,8,15,17,45,525.5,59.0,4.25,17.0,190.5,281.45,222.19
2018,8,15,18,0,464.0,52.0,4.2,16.8,142.0,223.95,170.84
2018,8,15,18,15,370.0,42.5,4.2,16.7,100.5,160.83,115.63
2018,8,15,18,30,276.0,33.0,4.2,16.6,59.0,107.91,66.92
2018,8,15,18,45,164.5,20.5,4.15,16.45,33.5,53.73,0.0
2018,8,15,19,0,53.0,8.0,4.1,16.3,8.0,14.22,0.0
2018,8,15,19,15,26.5,4.0,4.05,16.25,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.7,15.85,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,16,5,15,20.0,3.5,2.6,15.5,3.5,0.0,0.0
2018,8,16,5,30,40.0,7.0,2.7,15.7,7.0,6.88,0.0
2018,8,16,5,45,123.5,18.5,2.8,15.9,28.5,14.55,0.0
2018,8,16,6,0,207.0,30.0,2.9,16.1,50.0,23.03,12.94
2018,8,16,6,15,209.0,36.5,2.85,16.2,67.5,27.08,17.83
2018,8,16,6,30,211.0,43.0,2.8,16.3,85.0,30.94,21.64
2018,8,16,6,45,106.0,66.0,2.75,16.45,87.0,62.85,44.6
2018,8,16,7,0,1.0,89.0,2.7,16.6,89.0,83.9,65.16
2018,8,16,7,15,0.5,107.0,2.65,16.75,107.0,100.95,79.3
2018,8,16,7,30,0.0,125.0,2.6,16.9,125.0,118.04,93.23
2018,8,16,7,45,6.0,146.0,2.5,17.05,149.0,139.62,110.41
2018,8,16,8,0,12.0,167.0,2.4,17.2,173.0,162.01,128.06
2018,8,16,8,15,17.0,188.5,2.4,17.35,198.0,185.23,146.28
2018,8,16,8,30,22.0,210.0,2.4,17.5,223.0,209.09,164.84
2018,8,16,8,45,34.0,237.0,2.35,17.65,258.5,240.22,188.96
2018,8,16,9,0,46.0,264.0,2.3,17.8,294.0,274.77,215.52
2018,8,16,9,15,79.5,295.5,2.25,17.9,351.5,327.5,256.15
2018,8,16,9,30,113.0,327.0,2.2,18.0,409.0,383.42,298.61
2018,8,16,9,45,221.5,328.5,2.15,18.15,499.0,465.74,361.87
2018,8,16,10,0,330.0,330.0,2.1,18.3,589.0,557.4,430.59
2018,8,16,10,15,488.0,276.0,2.1,18.45,675.5,642.53,495.18
2018,8,16,10,30,646.0,222.0,2.1,18.6,762.0,736.86,564.98
2018,8,16,10,45,770.0,165.0,2.05,18.75,826.0,806.51,613.15
2018,8,16,11,0,894.0,108.0,2.0,18.9,890.0,879.0,660.54
2018,8,16,11,15,820.0,151.0,2.15,19.0,877.5,884.36,664.1
2018,8,16,11,30,746.0,194.0,2.3,19.1,865.0,880.99,662.49
2018,8,16,11,45,825.5,152.0,2.4,19.2,900.5,929.71,695.73
2018,8,16,12,0,905.0,110.0,2.5,19.3,936.0,973.3,724.83
2018,8,16,12,15,904.5,110.0,2.65,19.3,935.5,985.59,733.93
2018,8,16,12,30,904.0,110.0,2.8,19.3,935.0,994.57,741.23
2018,8,16,12,45,901.0,110.5,2.95,19.35,926.5,998.27,744.99
2018,8,16,13,0,898.0,111.0,3.1,19.4,918.0,998.6,746.62
2018,8,16,13,15,894.5,110.5,3.2,19.3,902.5,994.03,745.11
2018,8,16,13,30,891.0,110.0,3.3,19.2,887.0,986.13,741.47
2018,8,16,13,45,886.5,109.0,3.4,19.05,865.0,973.45,734.84
2018,8,16,14,0,882.0,108.0,3.5,18.9,843.0,957.57,726.1
2018,8,16,14,15,875.0,106.5,3.55,18.8,813.5,935.73,712.82
2018,8,16,14,30,868.0,105.0,3.6,18.7,784.0,911.0,697.56
2018,8,16,14,45,859.0,102.0,3.65,18.55,748.0,880.1,678.07
2018,8,16,15,0,850.0,99.0,3.7,18.4,712.0,846.71,656.71
2018,8,16,15,15,836.5,97.0,3.7,18.4,670.5,808.36,631.0
2018,8,16,15,30,823.0,95.0,3.7,18.4,629.0,772.56,606.94
2018,8,16,15,45,806.0,92.5,3.8,18.1,584.0,727.41,576.81
2018,8,16,16,0,789.0,90.0,3.9,17.8,539.0,681.18,545.34
2018,8,16,16,15,766.0,87.0,3.9,17.65,490.0,629.48,508.34
2018,8,16,16,30,743.0,84.0,3.9,17.5,441.0,577.77,468.77
2018,8,16,16,45,712.0,80.0,3.9,17.35,390.5,520.48,423.72
2018,8,16,17,0,681.0,76.0,3.9,17.2,340.0,466.1,379.58
2018,8,16,17,15,637.0,71.0,3.9,17.0,289.0,404.41,328.33
2018,8,16,17,30,593.0,66.0,3.9,16.8,238.0,346.1,278.29
2018,8,16,17,45,528.5,59.0,3.9,16.65,189.0,281.28,221.78
2018,8,16,18,0,464.0,52.0,3.9,16.5,140.0,222.71,169.54
2018,8,16,18,15,369.0,42.0,3.75,16.4,98.5,159.0,113.81
2018,8,16,18,30,274.0,32.0,3.6,16.3,57.0,105.69,63.8
2018,8,16,18,45,163.0,19.5,3.5,16.2,32.0,46.75,0.0
2018,8,16,19,0,52.0,7.0,3.4,16.1,7.0,6.88,0.0
2018,8,16,19,15,26.0,3.5,3.35,16.05,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,5,15,26.5,4.0,1.85,15.15,4.0,0.0,0.0
2018,8,17,5,30,53.0,8.0,1.9,15.4,8.0,7.86,0.0
2018,8,17,5,45,163.5,20.5,1.95,15.6,33.5,16.32,0.0
2018,8,17,6,0,274.0,33.0,2.0,15.8,59.0,26.45,15.49
2018,8,17,6,15,277.5,36.5,1.95,16.0,77.0,26.5,17.32
2018,8,17,6,30,281.0,40.0,1.9,16.2,95.0,27.02,18.2
2018,8,17,6,45,140.5,50.0,1.8,16.35,77.5,47.73,31.06
2018,8,17,7,0,0.0,60.0,1.7,16.5,60.0,57.99,43.5
2018,8,17,7,15,0.0,75.0,1.6,16.7,75.0,72.16,55.33
2018,8,17,7,30,0.0,90.0,1.5,16.9,90.0,86.37,66.98
2018,8,17,7,45,0.0,102.5,1.4,17.05,102.5,98.34,76.6
2018,8,17,8,0,0.0,115.0,1.3,17.2,115.0,110.34,86.11
2018,8,17,8,15,3.5,144.5,1.3,17.4,146.5,139.56,109.41
2018,8,17,8,30,7.0,174.0,1.3,17.6,178.0,169.27,132.74
2018,8,17,8,45,19.0,211.5,1.3,17.8,223.5,211.08,165.32
2018,8,17,9,0,31.0,249.0,1.3,18.0,269.0,252.9,197.37
2018,8,17,9,15,56.5,284.0,1.35,18.2,323.5,303.33,235.86
2018,8,17,9,30,82.0,319.0,1.4,18.4,378.0,356.49,275.83
2018,8,17,9,45,140.5,343.0,1.45,18.6,450.5,424.47,327.0
2018,8,17,10,0,199.0,367.0,1.5,18.8,523.0,497.57,380.94
2018,8,17,10,15,347.5,329.5,1.65,18.9,614.5,585.6,448.14
2018,8,17,10,30,496.0,292.0,1.8,19.0,706.0,684.59,521.87
2018,8,17,10,45,694.0,201.5,1.9,19.15,797.5,780.02,593.26
2018,8,17,11,0,892.0,111.0,2.0,19.3,889.0,879.47,660.21
2018,8,17,11,15,912.0,102.0,2.1,19.35,909.5,913.14,682.13
2018,8,17,11,30,932.0,93.0,2.2,19.4,930.0,944.62,703.25
2018,8,17,11,45,934.5,93.5,2.3,19.45,938.5,967.08,718.41
2018,8,17,12,0,937.0,94.0,2.4,19.5,947.0,986.35,731.62
2018,8,17,12,15,936.5,94.0,2.55,19.5,946.5,998.93,741.19
2018,8,17,12,30,936.0,94.0,2.7,19.5,946.0,1008.07,748.63
2018,8,17,12,45,916.0,104.5,2.85,19.5,932.0,1005.7,748.57
2018,8,17,13,0,896.0,115.0,3.0,19.5,918.0,999.81,746.33
2018,8,17,13,15,836.5,143.5,3.1,19.45,883.0,970.71,728.3
2018,8,17,13,30,777.0,172.0,3.2,19.4,848.0,945.5,712.97
2018,8,17,13,45,768.5,170.5,3.3,19.4,824.0,929.75,703.84
2018,8,17,14,0,760.0,169.0,3.4,19.4,800.0,911.23,692.74
2018,8,17,14,15,833.5,129.0,3.45,19.3,798.0,925.46,704.24
2018,8,17,14,30,907.0,89.0,3.5,19.2,796.0,927.84,707.47
2018,8,17,14,45,897.5,88.0,3.55,19.15,760.0,897.62,688.19
2018,8,17,15,0,888.0,87.0,3.6,19.1,724.0,864.83,667.23
2018,8,17,15,15,875.5,85.5,3.6,19.1,682.5,826.61,641.88
2018,8,17,15,30,863.0,84.0,3.6,19.1,641.0,786.42,614.91
2018,8,17,15,45,847.0,81.5,3.55,18.9,595.0,740.7,583.86
2018,8,17,16,0,831.0,79.0,3.5,18.7,549.0,693.76,551.5
2018,8,17,16,15,809.5,77.0,3.45,18.5,500.0,646.25,518.2
2018,8,17,16,30,788.0,75.0,3.4,18.3,451.0,594.73,479.45
2018,8,17,16,45,757.5,72.0,3.3,18.15,399.5,536.84,434.07
2018,8,17,17,0,727.0,69.0,3.2,18.0,348.0,480.16,388.32
2018,8,17,17,15,666.5,66.5,3.1,17.8,293.0,412.25,332.32
2018,8,17,17,30,606.0,64.0,3.0,17.6,238.0,348.08,277.85
2018,8,17,17,45,524.5,57.0,2.85,17.4,185.5,276.14,216.11
2018,8,17,18,0,443.0,50.0,2.7,17.2,133.0,212.32,160.33
2018,8,17,18,15,355.5,41.0,2.6,17.1,94.0,153.18,108.57
2018,8,17,18,30,268.0,32.0,2.5,17.0,55.0,103.42,60.12
2018,8,17,18,45,141.5,18.5,2.4,16.85,30.0,41.72,0.0
2018,8,17,19,0,15.0,5.0,2.3,16.7,5.0,0.0,0.0
2018,8,17,19,15,7.5,2.5,2.25,16.7,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,18,5,15,27.0,4.0,1.7,15.15,4.0,0.0,0.0
2018,8,18,5,30,54.0,8.0,1.7,15.4,8.0,7.86,0.0
2018,8,18,5,45,158.0,21.0,1.75,15.65,33.0,16.82,0.0
2018,8,18,6,0,262.0,34.0,1.8,15.9,58.0,26.52,15.26
2018,8,18,6,15,292.0,45.0,1.7,16.15,88.0,34.05,23.79
2018,8,18,6,30,322.0,56.0,1.6,16.4,118.0,41.19,30.6
2018,8,18,6,45,193.5,82.5,1.5,16.65,123.0,75.23,52.8
2018,8,18,7,0,65.0,109.0,1.4,16.9,128.0,104.14,79.19
2018,8,18,7,15,55.0,128.0,1.4,17.15,146.5,124.64,96.26
2018,8,18,7,30,45.0,147.0,1.4,17.4,165.0,144.08,112.5
2018,8,18,7,45,42.0,166.0,1.35,17.65,184.5,164.34,128.87
2018,8,18,8,0,39.0,185.0,1.3,17.9,204.0,184.34,144.72
2018,8,18,8,15,43.5,207.0,1.35,18.15,230.0,209.58,164.39
2018,8,18,8,30,48.0,229.0,1.4,18.4,256.0,235.44,184.3
2018,8,18,8,45,51.0,250.0,1.45,18.65,281.0,260.26,203.14
2018,8,18,9,0,54.0,271.0,1.5,18.9,306.0,285.46,222.06
2018,8,18,9,15,61.0,293.5,1.55,19.1,335.5,314.77,243.99
2018,8,18,9,30,68.0,316.0,1.6,19.3,365.0,344.82,266.24
2018,8,18,9,45,68.5,332.5,1.7,19.5,384.0,365.52,281.24
2018,8,18,10,0,69.0,349.0,1.8,19.7,403.0,386.21,296.18
2018,8,18,10,15,73.5,365.0,1.9,19.85,424.5,409.44,313.09
2018,8,18,10,30,78.0,381.0,2.0,20.0,446.0,432.95,330.1
2018,8,18,10,45,72.0,385.0,2.1,20.15,446.0,436.26,331.99
2018,8,18,11,0,66.0,389.0,2.2,20.3,446.0,438.93,333.52
2018,8,18,11,15,52.0,380.5,2.3,20.3,426.0,421.51,320.32
2018,8,18,11,30,38.0,372.0,2.4,20.3,406.0,403.02,306.34
2018,8,18,11,45,42.5,382.5,2.5,20.3,421.0,419.97,319.13
2018,8,18,12,0,47.0,393.0,2.6,20.3,436.0,437.02,331.84
2018,8,18,12,15,53.5,401.5,2.75,20.25,450.0,454.01,344.79
2018,8,18,12,30,60.0,410.0,2.9,20.2,464.0,471.01,357.77
2018,8,18,12,45,62.5,409.0,3.0,20.1,465.0,474.21,360.59
2018,8,18,13,0,65.0,408.0,3.1,20.0,466.0,477.15,363.33
2018,8,18,13,15,70.5,404.0,3.2,19.9,466.0,479.6,365.92
2018,8,18,13,30,76.0,400.0,3.3,19.8,466.0,481.69,368.31
2018,8,18,13,45,208.5,350.0,3.35,19.7,524.0,573.56,441.59
2018,8,18,14,0,341.0,300.0,3.4,19.6,582.0,644.38,498.22
2018,8,18,14,15,588.5,217.5,3.45,19.5,683.0,794.47,613.54
2018,8,18,14,30,836.0,135.0,3.5,19.4,784.0,917.01,700.63
2018,8,18,14,45,822.0,134.0,3.5,19.3,747.0,884.45,678.52
2018,8,18,15,0,808.0,133.0,3.5,19.2,710.0,849.72,656.0
2018,8,18,15,15,792.5,129.5,3.5,19.2,667.5,809.1,628.88
2018,8,18,15,30,777.0,126.0,3.5,19.2,625.0,766.86,600.35
2018,8,18,15,45,754.5,123.5,3.45,18.9,578.5,721.62,569.74
2018,8,18,16,0,732.0,121.0,3.4,18.6,532.0,673.3,536.05
2018,8,18,16,15,701.5,117.0,3.35,18.45,481.5,617.62,494.67
2018,8,18,16,30,671.0,113.0,3.3,18.3,431.0,562.7,452.88
2018,8,18,16,45,631.0,107.5,3.25,18.1,379.0,501.64,405.3
2018,8,18,17,0,591.0,102.0,3.2,17.9,327.0,442.91,358.24
2018,8,18,17,15,541.5,94.0,3.15,17.7,276.0,379.54,306.18
2018,8,18,17,30,492.0,86.0,3.1,17.5,225.0,318.53,254.65
2018,8,18,17,45,423.0,74.0,3.0,17.3,176.0,252.58,198.11
2018,8,18,18,0,354.0,62.0,2.9,17.1,127.0,193.71,146.77
2018,8,18,18,15,265.5,47.0,2.85,16.9,87.0,133.57,95.03
2018,8,18,18,30,177.0,32.0,2.8,16.7,47.0,82.66,46.17
2018,8,18,18,45,100.5,18.5,2.75,16.5,26.0,34.61,0.0
2018,8,18,19,0,24.0,5.0,2.7,16.3,5.0,0.0,0.0
2018,8,18,19,15,12.0,2.5,2.65,16.2,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,2.4,14.75,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.5,15.0,2.0,1.97,0.0
2018,8,19,5,45,0.0,8.0,2.6,15.25,8.0,7.86,0.0
2018,8,19,6,0,0.0,14.0,2.7,15.5,14.0,13.5,4.85
2018,8,19,6,15,0.0,24.5,2.65,15.7,24.5,23.64,14.81
2018,8,19,6,30,0.0,35.0,2.6,15.9,35.0,33.79,24.14
2018,8,19,6,45,0.0,46.5,2.55,16.1,46.5,44.92,32.41
2018,8,19,7,0,0.0,58.0,2.5,16.3,58.0,56.05,41.89
2018,8,19,7,15,0.0,64.5,2.45,16.4,64.5,62.34,47.16
2018,8,19,7,30,0.0,71.0,2.4,16.5,71.0,68.64,52.32
2018,8,19,7,45,0.0,78.5,2.35,16.65,78.5,75.91,58.19
2018,8,19,8,0,0.0,86.0,2.3,16.8,86.0,83.13,63.94
2018,8,19,8,15,0.0,98.0,2.3,16.9,98.0,94.61,73.15
2018,8,19,8,30,0.0,110.0,2.3,17.0,110.0,106.12,82.29
2018,8,19,8,45,0.0,123.0,2.3,17.15,123.0,118.62,92.13
2018,8,19,9,0,0.0,136.0,2.3,17.3,136.0,131.15,101.93
2018,8,19,9,15,1.0,147.5,2.35,17.4,148.0,142.88,111.06
2018,8,19,9,30,2.0,159.0,2.4,17.5,160.0,154.74,120.25
2018,8,19,9,45,4.0,175.0,2.45,17.65,178.0,171.73,133.47
2018,8,19,10,0,6.0,191.0,2.5,17.8,196.0,188.94,146.79
2018,8,19,10,15,7.5,207.0,2.55,17.85,213.0,206.0,159.96
2018,8,19,10,30,9.0,223.0,2.6,17.9,230.0,223.22,173.2
2018,8,19,10,45,10.0,229.0,2.65,18.0,237.5,230.47,178.6
2018,8,19,11,0,11.0,235.0,2.7,18.1,245.0,237.77,184.08
2018,8,19,11,15,9.5,222.5,2.7,18.15,231.0,224.8,173.79
2018,8,19,11,30,8.0,210.0,2.7,18.2,217.0,211.66,163.44
2018,8,19,11,45,9.0,220.5,2.75,18.25,228.5,223.26,172.45
2018,8,19,12,0,10.0,231.0,2.8,18.3,240.0,234.92,181.44
2018,8,19,12,15,11.5,246.0,2.85,18.3,256.5,251.54,194.32
2018,8,19,12,30,13.0,261.0,2.9,18.3,273.0,268.25,207.24
2018,8,19,12,45,14.5,273.5,2.95,18.3,286.5,282.52,218.29
2018,8,19,13,0,16.0,286.0,3.0,18.3,300.0,296.84,229.39
2018,8,19,13,15,17.0,288.5,3.1,18.25,303.5,300.65,232.57
2018,8,19,13,30,18.0,291.0,3.2,18.2,307.0,304.42,235.79
2018,8,19,13,45,163.0,249.5,3.25,18.15,384.5,422.82,332.68
2018,8,19,14,0,308.0,208.0,3.3,18.1,462.0,523.28,413.52
