Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,17,45,176.5,19.5,3.45,15.55,31.5,59.55,0.0
2018,9,28,18,0,53.0,8.0,3.4,15.4,7.0,0.0,0.0
2018,9,28,18,15,26.5,4.0,3.35,15.35,3.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.5,3.1,15.7,3.0,0.0,0.0
2018,9,29,6,0,51.0,7.0,3.2,15.8,6.0,0.0,0.0
2018,9,29,6,15,51.0,14.5,3.35,16.15,16.0,14.25,0.0
2018,9,29,6,30,51.0,22.0,3.5,16.5,26.0,18.56,7.11
2018,9,29,6,45,28.0,34.0,3.7,16.8,36.5,31.9,21.57
2018,9,29,7,0,5.0,46.0,3.9,17.1,47.0,44.14,31.04
2018,9,29,7,15,4.0,40.0,3.85,17.3,41.0,38.99,27.03
2018,9,29,7,30,3.0,34.0,3.8,17.5,35.0,33.26,22.36
2018,9,29,7,45,8.0,69.0,3.75,17.75,72.0,68.21,51.54
2018,9,29,8,0,13.0,104.0,3.7,18.0,109.0,102.97,80.2
2018,9,29,8,15,81.0,144.0,3.65,18.2,180.5,162.24,127.27
2018,9,29,8,30,149.0,184.0,3.6,18.4,252.0,229.7,181.08
2018,9,29,8,45,150.0,204.5,3.55,18.6,279.0,258.85,204.65
2018,9,29,9,0,151.0,225.0,3.5,18.8,306.0,288.03,227.89
2018,9,29,9,15,103.0,238.0,3.45,18.95,295.0,283.48,223.93
2018,9,29,9,30,55.0,251.0,3.4,19.1,284.0,274.83,216.25
2018,9,29,9,45,121.0,270.0,3.4,19.25,348.0,339.28,267.19
2018,9,29,10,0,187.0,289.0,3.4,19.4,412.0,407.58,320.35
2018,9,29,10,15,221.5,295.5,3.5,19.5,447.0,446.66,350.46
2018,9,29,10,30,256.0,302.0,3.6,19.6,482.0,491.35,384.64
2018,9,29,10,45,174.0,289.0,3.65,19.75,413.0,422.43,330.66
2018,9,29,11,0,92.0,276.0,3.7,19.9,344.0,351.55,274.53
2018,9,29,11,15,101.5,298.5,3.75,19.95,374.5,386.02,301.09
2018,9,29,11,30,111.0,321.0,3.8,20.0,405.0,420.89,327.42
2018,9,29,11,45,217.5,315.5,3.85,20.05,481.5,515.42,401.48
2018,9,29,12,0,324.0,310.0,3.9,20.1,558.0,606.3,471.28
2018,9,29,12,15,317.0,308.5,3.95,20.1,550.0,603.88,469.17
2018,9,29,12,30,310.0,307.0,4.0,20.1,542.0,600.05,466.55
2018,9,29,12,45,217.0,317.5,4.0,20.15,481.0,523.94,407.8
2018,9,29,13,0,124.0,328.0,4.0,20.2,420.0,454.97,353.58
2018,9,29,13,15,119.5,322.0,4.05,20.15,408.5,445.52,347.07
2018,9,29,13,30,115.0,316.0,4.1,20.1,397.0,435.63,340.02
2018,9,29,13,45,112.0,304.0,4.1,20.05,380.5,420.04,328.71
2018,9,29,14,0,109.0,292.0,4.1,20.0,364.0,395.16,310.39
2018,9,29,14,15,94.5,274.0,4.1,19.9,334.0,362.86,285.9
2018,9,29,14,30,80.0,256.0,4.1,19.8,304.0,330.81,261.41
2018,9,29,14,45,96.0,241.0,4.1,19.7,295.0,325.82,258.81
2018,9,29,15,0,112.0,226.0,4.1,19.6,286.0,327.79,261.45
2018,9,29,15,15,150.5,204.5,4.1,19.6,277.5,328.18,263.39
2018,9,29,15,30,189.0,183.0,4.1,19.6,269.0,325.3,262.47
2018,9,29,15,45,283.0,152.0,4.0,19.35,264.5,349.77,284.0
2018,9,29,16,0,377.0,121.0,3.9,19.1,260.0,365.62,297.6
2018,9,29,16,15,477.0,92.0,3.85,18.9,241.0,369.31,300.3
2018,9,29,16,30,577.0,63.0,3.8,18.7,222.0,365.66,295.12
2018,9,29,16,45,542.0,54.5,3.7,18.5,179.0,312.19,248.06
2018,9,29,17,0,507.0,46.0,3.6,18.3,136.0,261.26,201.67
2018,9,29,17,15,398.0,37.0,3.5,18.05,93.5,188.07,137.44
2018,9,29,17,30,289.0,28.0,3.4,17.8,51.0,123.83,68.12
2018,9,29,17,45,169.0,17.5,3.3,17.55,28.5,55.2,0.0
2018,9,29,18,0,49.0,7.0,3.2,17.3,6.0,0.0,0.0
2018,9,29,18,15,24.5,3.5,3.1,17.2,3.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,30,5,45,16.0,3.0,1.25,16.15,2.5,0.0,0.0
2018,9,30,6,0,32.0,6.0,1.2,16.2,5.0,0.0,0.0
2018,9,30,6,15,102.0,17.0,1.25,16.45,23.0,16.71,0.0
2018,9,30,6,30,172.0,28.0,1.3,16.7,41.0,21.93,8.66
2018,9,30,6,45,248.0,42.5,1.35,17.0,77.5,32.52,22.04
2018,9,30,7,0,324.0,57.0,1.4,17.3,114.0,54.75,33.37
2018,9,30,7,15,459.0,60.5,1.4,17.55,170.0,91.1,52.28
2018,9,30,7,30,594.0,64.0,1.4,17.8,226.0,142.23,87.25
2018,9,30,7,45,641.0,68.0,1.35,18.05,275.0,191.12,127.81
2018,9,30,8,0,688.0,72.0,1.3,18.3,324.0,244.73,173.96
2018,9,30,8,15,720.5,76.0,1.3,18.6,372.0,299.61,221.74
2018,9,30,8,30,753.0,80.0,1.3,18.9,420.0,355.37,269.44
2018,9,30,8,45,776.5,82.0,1.3,19.15,464.0,407.58,313.42
2018,9,30,9,0,800.0,84.0,1.3,19.4,508.0,460.72,356.77
2018,9,30,9,15,779.0,98.5,1.35,19.65,537.0,503.85,391.34
2018,9,30,9,30,758.0,113.0,1.4,19.9,566.0,543.33,421.96
2018,9,30,9,45,771.0,116.0,1.45,20.1,599.5,588.32,456.08
2018,9,30,10,0,784.0,119.0,1.5,20.3,633.0,632.35,488.62
2018,9,30,10,15,770.5,130.5,1.6,20.4,653.0,665.6,512.92
2018,9,30,10,30,757.0,142.0,1.7,20.5,673.0,695.61,534.56
2018,9,30,10,45,705.0,171.0,1.8,20.6,676.0,712.71,545.82
2018,9,30,11,0,653.0,200.0,1.9,20.7,679.0,723.57,552.57
2018,9,30,11,15,755.0,157.5,2.0,20.75,720.0,779.97,593.81
2018,9,30,11,30,857.0,115.0,2.1,20.8,761.0,831.85,629.42
2018,9,30,11,45,732.5,170.0,2.15,20.8,724.5,806.89,611.99
2018,9,30,12,0,608.0,225.0,2.2,20.8,688.0,769.41,584.91
2018,9,30,12,15,570.5,241.5,2.3,20.75,674.0,759.69,578.47
2018,9,30,12,30,533.0,258.0,2.4,20.7,660.0,749.83,571.54
2018,9,30,12,45,422.0,286.0,2.45,20.6,601.0,685.34,524.1
2018,9,30,13,0,311.0,314.0,2.5,20.5,542.0,611.62,469.6
2018,9,30,13,15,182.0,290.5,2.55,20.3,423.0,465.37,360.98
2018,9,30,13,30,53.0,267.0,2.6,20.1,304.0,320.09,248.72
2018,9,30,13,45,122.5,260.5,2.65,19.95,342.0,380.93,298.73
2018,9,30,14,0,192.0,254.0,2.7,19.8,380.0,430.7,339.13
2018,9,30,14,15,207.0,258.5,2.75,19.6,387.5,445.33,351.07
2018,9,30,14,30,222.0,263.0,2.8,19.4,395.0,458.86,362.37
2018,9,30,14,45,158.0,241.5,2.85,19.2,332.5,381.76,302.87
2018,9,30,15,0,94.0,220.0,2.9,19.0,270.0,299.59,238.51
2018,9,30,15,15,103.5,195.5,2.9,19.0,246.0,284.96,228.06
2018,9,30,15,30,113.0,171.0,2.9,19.0,222.0,261.08,209.88
2018,9,30,15,45,71.0,151.0,2.8,18.8,182.0,202.47,162.43
2018,9,30,16,0,29.0,131.0,2.7,18.6,142.0,154.48,122.99
2018,9,30,16,15,21.5,110.0,2.55,18.5,117.5,122.49,96.78
2018,9,30,16,30,14.0,89.0,2.4,18.4,93.0,96.45,75.1
2018,9,30,16,45,8.5,70.0,2.25,18.25,72.5,74.12,56.24
2018,9,30,17,0,3.0,51.0,2.1,18.1,52.0,52.16,37.52
2018,9,30,17,15,24.5,35.0,1.9,18.0,37.0,44.74,29.98
2018,9,30,17,30,46.0,19.0,1.7,17.9,22.0,38.13,15.8
2018,9,30,17,45,46.0,13.0,1.55,17.75,13.5,22.94,0.0
2018,9,30,18,0,46.0,7.0,1.4,17.6,5.0,0.0,0.0
2018,9,30,18,15,23.0,3.5,1.25,17.5,2.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,16.95,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,16.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,16.85,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,1,5,45,17.0,3.0,1.55,16.05,2.5,0.0,0.0
2018,10,1,6,0,34.0,6.0,1.5,16.1,5.0,0.0,0.0
2018,10,1,6,15,34.0,9.0,1.55,16.2,9.5,8.85,0.0
2018,10,1,6,30,34.0,12.0,1.6,16.3,14.0,10.35,0.66
2018,10,1,6,45,17.0,20.0,1.7,16.45,21.0,19.46,10.92
2018,10,1,7,0,0.0,28.0,1.8,16.6,28.0,27.02,16.94
2018,10,1,7,15,0.0,40.0,1.8,16.85,40.0,38.63,26.95
2018,10,1,7,30,0.0,52.0,1.8,17.1,52.0,50.24,36.85
2018,10,1,7,45,0.0,66.5,1.8,17.35,66.5,64.2,48.56
2018,10,1,8,0,0.0,81.0,1.8,17.6,81.0,78.06,59.99
2018,10,1,8,15,0.0,96.5,1.8,17.95,96.5,92.92,72.06
2018,10,1,8,30,0.0,112.0,1.8,18.3,112.0,107.85,83.99
2018,10,1,8,45,3.5,136.0,1.8,18.65,138.0,132.41,103.56
2018,10,1,9,0,7.0,160.0,1.8,19.0,164.0,157.45,123.27
2018,10,1,9,15,14.0,187.0,1.8,19.25,195.0,187.67,146.93
2018,10,1,9,30,21.0,214.0,1.8,19.5,226.0,218.72,170.95
2018,10,1,9,45,27.0,229.5,1.8,19.8,246.5,240.38,187.37
2018,10,1,10,0,33.0,245.0,1.8,20.1,267.0,261.51,203.27
2018,10,1,10,15,77.0,271.5,1.8,20.35,324.5,320.06,248.62
2018,10,1,10,30,121.0,298.0,1.8,20.6,382.0,385.75,298.4
2018,10,1,10,45,112.0,309.5,1.8,20.85,389.0,396.18,305.08
2018,10,1,11,0,103.0,321.0,1.8,21.1,396.0,400.85,307.77
2018,10,1,11,15,104.5,323.5,1.9,21.15,400.5,408.39,313.46
2018,10,1,11,30,106.0,326.0,2.0,21.2,405.0,421.72,323.38
2018,10,1,11,45,71.5,312.0,2.15,21.3,365.5,375.14,287.92
2018,10,1,12,0,37.0,298.0,2.3,21.4,326.0,333.15,255.6
2018,10,1,12,15,136.0,312.0,2.4,21.35,414.0,442.22,340.94
2018,10,1,12,30,235.0,326.0,2.5,21.3,502.0,553.59,425.17
2018,10,1,12,45,292.5,320.0,2.65,21.2,535.5,599.78,460.46
2018,10,1,13,0,350.0,314.0,2.8,21.1,569.0,644.74,495.11
2018,10,1,13,15,379.0,293.5,2.75,20.95,563.0,647.38,498.34
2018,10,1,13,30,408.0,273.0,2.7,20.8,557.0,656.36,506.25
2018,10,1,13,45,424.0,250.5,2.65,20.65,535.5,641.73,497.13
2018,10,1,14,0,440.0,228.0,2.6,20.5,514.0,624.63,486.34
2018,10,1,14,15,283.0,238.5,2.45,20.35,419.0,492.71,386.12
2018,10,1,14,30,126.0,249.0,2.3,20.2,324.0,367.49,288.41
2018,10,1,14,45,108.0,235.0,2.2,20.0,296.0,336.36,265.23
2018,10,1,15,0,90.0,221.0,2.1,19.8,268.0,297.79,235.68
2018,10,1,15,15,119.0,197.5,2.1,19.8,254.0,297.84,237.17
2018,10,1,15,30,148.0,174.0,2.1,19.8,240.0,287.23,229.99
2018,10,1,15,45,157.5,158.0,1.85,19.5,221.0,270.65,217.3
2018,10,1,16,0,167.0,142.0,1.6,19.2,202.0,252.92,203.29
2018,10,1,16,15,151.5,121.5,1.45,19.05,169.5,215.48,172.75
2018,10,1,16,30,136.0,101.0,1.3,18.9,137.0,179.04,142.47
2018,10,1,16,45,112.0,81.0,1.2,18.8,106.5,140.71,110.04
2018,10,1,17,0,88.0,61.0,1.1,18.7,76.0,104.44,78.93
2018,10,1,17,15,75.5,42.0,1.05,18.55,51.5,75.31,52.88
2018,10,1,17,30,63.0,23.0,1.0,18.4,27.0,48.04,16.9
2018,10,1,17,45,53.0,14.5,0.95,18.25,15.5,25.76,0.0
2018,10,1,18,0,43.0,6.0,0.9,18.1,4.0,0.0,0.0
2018,10,1,18,15,21.5,3.0,0.85,18.05,2.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,17.95,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.25,17.9,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.3,17.85,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.05,17.8,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,17.75,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.75,17.7,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,5,45,22.5,3.0,1.45,17.5,2.0,0.0,0.0
2018,10,2,6,0,45.0,6.0,1.4,17.5,4.0,0.0,0.0
2018,10,2,6,15,45.0,9.5,1.45,17.65,10.0,9.34,0.0
2018,10,2,6,30,45.0,13.0,1.5,17.8,16.0,11.19,0.52
2018,10,2,6,45,22.5,23.0,1.6,18.0,24.5,21.09,12.15
2018,10,2,7,0,0.0,33.0,1.7,18.2,33.0,31.86,20.78
2018,10,2,7,15,3.0,51.5,1.75,18.5,52.5,49.8,35.92
2018,10,2,7,30,6.0,70.0,1.8,18.8,72.0,67.84,50.97
2018,10,2,7,45,6.0,74.0,1.8,19.05,76.0,72.38,54.76
2018,10,2,8,0,6.0,78.0,1.8,19.3,80.0,76.76,58.32
2018,10,2,8,15,22.5,114.5,1.95,19.55,124.0,116.41,90.39
2018,10,2,8,30,39.0,151.0,2.1,19.8,168.0,158.48,124.06
2018,10,2,8,45,38.0,161.5,2.2,20.05,179.5,170.92,133.82
2018,10,2,9,0,37.0,172.0,2.3,20.3,191.0,183.19,143.36
2018,10,2,9,15,42.5,198.5,2.4,20.55,222.0,214.04,167.5
2018,10,2,9,30,48.0,225.0,2.5,20.8,253.0,245.62,191.87
2018,10,2,9,45,56.5,244.5,2.6,21.05,279.5,272.85,212.7
2018,10,2,10,0,65.0,264.0,2.7,21.3,306.0,300.86,233.96
2018,10,2,10,15,62.0,278.5,2.75,21.55,320.0,316.75,245.51
2018,10,2,10,30,59.0,293.0,2.8,21.8,334.0,332.4,256.81
2018,10,2,10,45,77.5,306.5,2.85,22.0,362.0,362.85,279.93
2018,10,2,11,0,96.0,320.0,2.9,22.2,390.0,394.3,303.6
2018,10,2,11,15,120.0,332.0,2.95,22.35,420.5,434.98,334.17
2018,10,2,11,30,144.0,344.0,3.0,22.5,451.0,471.47,361.4
2018,10,2,11,45,95.0,322.5,3.05,22.6,393.5,405.71,311.24
2018,10,2,12,0,46.0,301.0,3.1,22.7,336.0,343.98,263.66
2018,10,2,12,15,27.5,257.0,3.15,22.65,278.0,283.47,217.66
2018,10,2,12,30,9.0,213.0,3.2,22.6,220.0,217.15,166.4
2018,10,2,12,45,90.0,240.5,3.25,22.55,306.0,329.74,256.21
2018,10,2,13,0,171.0,268.0,3.3,22.5,392.0,430.35,334.53
2018,10,2,13,15,194.5,287.5,3.35,22.35,425.0,472.04,366.19
2018,10,2,13,30,218.0,307.0,3.4,22.2,458.0,513.08,397.43
2018,10,2,13,45,190.5,297.0,3.45,22.05,425.0,477.77,371.12
2018,10,2,14,0,163.0,287.0,3.5,21.9,392.0,442.53,344.93
2018,10,2,14,15,138.5,266.5,3.55,21.65,352.5,398.32,312.0
2018,10,2,14,30,114.0,246.0,3.6,21.4,313.0,354.58,278.97
2018,10,2,14,45,106.5,227.0,3.7,21.15,286.0,326.03,257.79
2018,10,2,15,0,99.0,208.0,3.8,20.9,259.0,289.44,230.0
2018,10,2,15,15,133.5,192.5,3.8,20.9,255.0,301.87,241.19
2018,10,2,15,30,168.0,177.0,3.8,20.9,251.0,303.41,243.49
2018,10,2,15,45,201.5,152.5,3.7,20.4,231.0,298.1,240.44
2018,10,2,16,0,235.0,128.0,3.6,19.9,211.0,281.51,227.89
2018,10,2,16,15,152.0,109.0,3.45,19.7,159.5,200.45,161.18
2018,10,2,16,30,69.0,90.0,3.3,19.5,108.0,133.67,105.52
2018,10,2,16,45,70.5,70.5,3.2,19.25,85.5,109.88,85.13
2018,10,2,17,0,72.0,51.0,3.1,19.0,63.0,85.56,63.71
2018,10,2,17,15,39.0,33.5,2.9,18.8,39.5,52.1,34.86
2018,10,2,17,30,6.0,16.0,2.7,18.6,16.0,17.43,0.5
2018,10,2,17,45,3.0,8.0,2.45,18.4,8.0,8.5,0.0
2018,10,2,18,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,18.15,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.1,18.05,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.15,18.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,18.15,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,18.05,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.8,18.25,1.5,1.47,0.0
2018,10,3,6,30,0.0,3.0,0.9,18.3,3.0,2.89,0.0
2018,10,3,6,45,24.0,7.5,1.0,18.4,11.5,6.48,0.0
2018,10,3,7,0,48.0,12.0,1.1,18.5,20.0,10.18,1.98
2018,10,3,7,15,48.0,12.5,1.2,18.6,23.0,14.21,4.42
2018,10,3,7,30,48.0,13.0,1.3,18.7,26.0,17.99,7.44
2018,10,3,7,45,24.0,25.5,1.4,18.8,32.0,29.3,18.13
2018,10,3,8,0,0.0,38.0,1.5,18.9,38.0,36.69,25.25
2018,10,3,8,15,19.0,72.0,1.6,19.0,80.5,75.39,56.95
2018,10,3,8,30,38.0,106.0,1.7,19.1,123.0,115.81,89.82
2018,10,3,8,45,33.5,129.0,1.8,19.15,145.0,138.22,108.0
2018,10,3,9,0,29.0,152.0,1.9,19.2,167.0,160.33,125.65
2018,10,3,9,15,23.5,165.5,1.9,19.3,178.5,172.5,135.06
2018,10,3,9,30,18.0,179.0,1.9,19.4,190.0,183.19,143.16
2018,10,3,9,45,17.5,187.5,1.9,19.5,198.5,192.2,149.95
2018,10,3,10,0,17.0,196.0,1.9,19.6,207.0,201.14,156.66
2018,10,3,10,15,82.0,202.5,1.85,19.7,258.5,257.78,202.26
2018,10,3,10,30,147.0,209.0,1.8,19.8,310.0,314.47,247.24
2018,10,3,10,45,221.5,253.0,1.8,19.85,410.5,424.33,331.31
2018,10,3,11,0,296.0,297.0,1.8,19.9,511.0,534.96,413.11
2018,10,3,11,15,238.0,321.0,1.8,19.9,494.5,522.99,401.85
2018,10,3,11,30,180.0,345.0,1.8,19.9,478.0,501.7,384.62
2018,10,3,11,45,125.5,290.5,1.85,19.95,383.5,404.19,312.2
2018,10,3,12,0,71.0,236.0,1.9,20.0,289.0,297.56,231.13
2018,10,3,12,15,65.5,245.0,2.0,19.95,293.5,303.57,236.12
2018,10,3,12,30,60.0,254.0,2.1,19.9,298.0,309.37,240.51
2018,10,3,12,45,163.5,289.0,2.2,19.85,407.0,445.02,346.39
2018,10,3,13,0,267.0,324.0,2.3,19.8,516.0,581.99,449.18
2018,10,3,13,15,204.0,309.5,2.3,19.8,454.0,503.71,390.08
2018,10,3,13,30,141.0,295.0,2.3,19.8,392.0,434.03,337.46
2018,10,3,13,45,230.0,249.0,2.35,19.75,399.5,466.29,365.82
2018,10,3,14,0,319.0,203.0,2.4,19.7,407.0,485.54,383.9
2018,10,3,14,15,570.5,141.0,2.35,19.7,482.0,626.19,494.44
2018,10,3,14,30,822.0,79.0,2.3,19.7,557.0,730.43,570.58
2018,10,3,14,45,683.0,98.0,2.3,19.7,476.5,633.13,500.18
2018,10,3,15,0,544.0,117.0,2.3,19.7,396.0,535.01,426.93
2018,10,3,15,15,521.5,104.5,2.3,19.7,352.5,487.4,391.64
2018,10,3,15,30,499.0,92.0,2.3,19.7,309.0,439.62,355.08
2018,10,3,15,45,480.5,80.0,2.25,19.65,269.0,394.96,320.03
2018,10,3,16,0,462.0,68.0,2.2,19.6,229.0,350.36,284.07
2018,10,3,16,15,418.0,64.0,2.2,19.5,192.0,302.5,244.3
2018,10,3,16,30,374.0,60.0,2.2,19.4,155.0,257.67,205.97
2018,10,3,16,45,272.0,42.0,2.2,19.3,103.0,171.48,133.97
2018,10,3,17,0,170.0,24.0,2.2,19.2,51.0,101.57,75.23
2018,10,3,17,15,192.0,23.0,2.1,18.95,42.5,100.43,68.92
2018,10,3,17,30,214.0,22.0,2.0,18.7,34.0,88.98,7.39
2018,10,3,17,45,107.0,11.0,1.9,18.5,17.0,33.27,0.0
2018,10,3,18,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,4,6,15,0.0,3.0,1.8,16.9,3.0,2.95,0.0
2018,10,4,6,30,0.0,6.0,1.9,17.0,6.0,5.78,0.0
2018,10,4,6,45,0.0,11.5,2.05,17.15,11.5,11.09,3.65
2018,10,4,7,0,0.0,17.0,2.2,17.3,17.0,16.39,7.98
2018,10,4,7,15,0.0,23.0,2.2,17.4,23.0,22.19,13.03
2018,10,4,7,30,0.0,29.0,2.2,17.5,29.0,27.98,18.03
2018,10,4,7,45,0.0,36.5,2.25,17.6,36.5,35.24,24.18
2018,10,4,8,0,0.0,44.0,2.3,17.7,44.0,42.49,30.26
2018,10,4,8,15,0.0,50.0,2.4,17.8,50.0,48.3,35.04
2018,10,4,8,30,0.0,56.0,2.5,17.9,56.0,54.11,39.77
2018,10,4,8,45,1.5,80.5,2.55,17.95,81.5,78.47,59.83
2018,10,4,9,0,3.0,105.0,2.6,18.0,107.0,102.87,79.68
2018,10,4,9,15,13.0,160.0,2.75,18.05,167.5,161.17,126.87
2018,10,4,9,30,23.0,215.0,2.9,18.1,228.0,220.75,174.24
2018,10,4,9,45,28.0,232.5,3.0,18.15,249.5,243.97,192.25
2018,10,4,10,0,33.0,250.0,3.1,18.2,271.0,266.49,209.71
2018,10,4,10,15,29.5,255.5,3.25,18.2,275.0,271.8,213.53
2018,10,4,10,30,26.0,261.0,3.4,18.2,279.0,273.35,214.47
2018,10,4,10,45,53.5,287.5,3.55,18.2,325.5,325.68,255.79
2018,10,4,11,0,81.0,314.0,3.7,18.2,372.0,376.43,295.41
2018,10,4,11,15,80.0,324.5,3.85,18.2,382.5,389.64,305.28
2018,10,4,11,30,79.0,335.0,4.0,18.2,393.0,402.66,315.15
2018,10,4,11,45,79.0,334.5,4.1,18.2,393.0,404.8,316.83
2018,10,4,12,0,79.0,334.0,4.2,18.2,393.0,406.64,318.37
2018,10,4,12,15,94.5,337.5,4.35,18.15,407.5,425.68,333.8
2018,10,4,12,30,110.0,341.0,4.5,18.1,422.0,444.7,349.2
2018,10,4,12,45,91.0,326.0,4.6,18.05,392.0,413.82,325.44
2018,10,4,13,0,72.0,311.0,4.7,18.0,362.0,382.47,301.28
2018,10,4,13,15,92.0,307.5,4.7,17.9,371.0,396.73,313.55
2018,10,4,13,30,112.0,304.0,4.7,17.8,380.0,419.19,331.95
2018,10,4,13,45,238.5,263.0,4.7,17.75,416.5,488.19,389.89
2018,10,4,14,0,365.0,222.0,4.7,17.7,453.0,552.49,443.25
2018,10,4,14,15,592.0,153.0,4.65,17.65,504.5,654.39,526.84
2018,10,4,14,30,819.0,84.0,4.6,17.6,556.0,735.38,589.29
2018,10,4,14,45,806.5,80.5,4.5,17.55,518.0,700.07,563.33
2018,10,4,15,0,794.0,77.0,4.4,17.5,480.0,662.76,536.32
2018,10,4,15,15,770.5,74.0,4.4,17.5,436.0,616.79,502.7
2018,10,4,15,30,747.0,71.0,4.4,17.5,392.0,570.1,466.3
2018,10,4,15,45,493.5,68.0,4.3,17.35,269.5,386.61,319.0
2018,10,4,16,0,240.0,65.0,4.2,17.2,147.0,216.41,177.96
2018,10,4,16,15,213.0,41.0,4.25,17.0,105.0,162.87,133.01
2018,10,4,16,30,186.0,17.0,4.3,16.8,63.0,112.53,89.72
2018,10,4,16,45,327.5,29.5,4.3,16.65,88.0,181.23,143.51
2018,10,4,17,0,469.0,42.0,4.3,16.5,113.0,232.7,177.69
2018,10,4,17,15,325.0,31.5,4.3,16.3,72.0,151.45,105.0
2018,10,4,17,30,181.0,21.0,4.3,16.1,31.0,77.61,0.0
2018,10,4,17,45,90.5,10.5,4.3,15.9,15.5,29.0,0.0
2018,10,4,18,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,5,6,15,121.5,12.0,3.0,14.8,19.5,11.8,0.0
2018,10,5,6,30,243.0,24.0,3.0,15.1,39.0,19.77,0.17
2018,10,5,6,45,384.0,32.0,3.0,15.4,81.5,24.39,14.8
2018,10,5,7,0,525.0,40.0,3.0,15.7,124.0,41.45,20.95
2018,10,5,7,15,595.0,45.0,2.8,15.85,172.5,85.71,43.65
2018,10,5,7,30,665.0,50.0,2.6,16.0,221.0,135.58,79.27
2018,10,5,7,45,708.5,53.5,2.4,16.15,270.5,186.48,121.99
2018,10,5,8,0,752.0,57.0,2.2,16.3,320.0,241.6,170.52
2018,10,5,8,15,763.5,63.5,2.2,16.5,363.5,293.79,218.11
2018,10,5,8,30,775.0,70.0,2.2,16.7,407.0,346.16,265.01
2018,10,5,8,45,812.5,68.5,2.25,16.9,454.5,401.24,312.67
2018,10,5,9,0,850.0,67.0,2.3,17.1,502.0,459.23,361.43
2018,10,5,9,15,797.0,89.0,2.3,17.3,522.0,495.24,391.72
2018,10,5,9,30,744.0,111.0,2.3,17.5,542.0,525.35,416.07
2018,10,5,9,45,790.0,103.0,2.3,17.7,584.5,577.88,457.22
2018,10,5,10,0,836.0,95.0,2.3,17.9,627.0,631.86,498.39
2018,10,5,10,15,871.5,86.5,2.2,18.05,661.5,678.02,532.45
2018,10,5,10,30,907.0,78.0,2.1,18.2,696.0,724.75,564.08
2018,10,5,10,45,911.5,79.0,2.0,18.4,714.5,757.83,585.34
2018,10,5,11,0,916.0,80.0,1.9,18.6,733.0,788.15,604.48
2018,10,5,11,15,916.5,81.0,1.9,18.8,743.5,812.41,620.12
2018,10,5,11,30,917.0,82.0,1.9,19.0,754.0,833.46,633.59
2018,10,5,11,45,875.5,102.0,1.85,19.2,746.0,836.75,634.48
2018,10,5,12,0,834.0,122.0,1.8,19.4,738.0,839.82,635.52
2018,10,5,12,15,733.0,165.5,1.95,19.5,704.5,812.25,617.84
2018,10,5,12,30,632.0,209.0,2.1,19.6,671.0,777.61,594.35
2018,10,5,12,45,623.5,205.0,2.3,19.65,654.5,768.97,590.32
2018,10,5,13,0,615.0,201.0,2.5,19.7,638.0,757.75,584.1
2018,10,5,13,15,754.0,140.5,2.75,19.7,660.5,808.3,623.02
2018,10,5,13,30,893.0,80.0,3.0,19.7,683.0,844.17,650.18
2018,10,5,13,45,884.0,78.5,3.3,19.75,655.5,823.8,638.1
2018,10,5,14,0,875.0,77.0,3.6,19.8,628.0,800.41,624.05
2018,10,5,14,15,862.5,76.0,3.75,19.65,594.0,771.98,605.92
2018,10,5,14,30,850.0,75.0,3.9,19.5,560.0,741.05,585.76
2018,10,5,14,45,834.0,72.0,4.05,19.4,520.0,702.94,559.89
2018,10,5,15,0,818.0,69.0,4.2,19.3,480.0,662.98,532.24
2018,10,5,15,15,795.0,67.0,4.2,19.3,436.0,622.04,502.76
2018,10,5,15,30,772.0,65.0,4.2,19.3,392.0,576.02,467.32
2018,10,5,15,45,705.0,68.0,4.5,18.95,339.0,509.06,415.31
2018,10,5,16,0,638.0,71.0,4.8,18.6,286.0,447.78,366.0
2018,10,5,16,15,569.0,66.0,4.95,18.3,234.5,378.37,308.45
2018,10,5,16,30,500.0,61.0,5.1,18.0,183.0,313.96,253.35
2018,10,5,16,45,397.0,51.0,5.25,17.65,133.5,235.46,185.96
2018,10,5,17,0,294.0,41.0,5.4,17.3,84.0,164.56,124.53
2018,10,5,17,15,241.5,31.0,5.45,17.05,57.0,123.96,83.84
2018,10,5,17,30,189.0,21.0,5.5,16.8,30.0,77.78,0.0
2018,10,5,17,45,94.5,10.5,5.55,16.5,15.0,29.5,0.0
2018,10,5,18,0,0.0,0.0,5.6,16.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.5,16.1,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.35,15.95,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.05,15.9,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.95,15.95,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.75,16.05,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.85,16.1,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.95,16.15,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.1,16.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.3,15.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.2,15.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,15.75,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,10,6,6,15,117.5,11.0,4.0,15.85,18.0,10.81,0.0
2018,10,6,6,30,235.0,22.0,4.2,16.1,36.0,17.89,0.0
2018,10,6,6,45,376.5,30.5,4.35,16.35,78.0,23.15,13.56
2018,10,6,7,0,518.0,39.0,4.5,16.6,120.0,39.49,19.89
2018,10,6,7,15,360.0,41.0,4.55,16.8,107.0,60.99,31.93
2018,10,6,7,30,202.0,43.0,4.6,17.0,94.0,64.71,40.1
2018,10,6,7,45,101.0,62.5,4.6,17.2,88.0,77.27,55.47
2018,10,6,8,0,0.0,82.0,4.6,17.4,82.0,78.93,60.84
2018,10,6,8,15,0.0,101.0,4.65,17.6,101.0,97.12,75.81
2018,10,6,8,30,0.0,120.0,4.7,17.8,120.0,115.41,90.66
2018,10,6,8,45,51.5,156.0,4.75,18.0,182.0,171.0,135.55
2018,10,6,9,0,103.0,192.0,4.8,18.2,244.0,233.1,185.59
2018,10,6,9,15,192.5,218.5,4.8,18.45,325.5,310.14,247.37
2018,10,6,9,30,282.0,245.0,4.8,18.7,407.0,397.23,316.4
2018,10,6,9,45,352.0,242.0,4.8,18.95,456.5,449.98,358.17
2018,10,6,10,0,422.0,239.0,4.8,19.2,506.0,510.45,405.55
2018,10,6,10,15,609.5,183.0,4.85,19.35,586.0,600.12,477.37
2018,10,6,10,30,797.0,127.0,4.9,19.5,666.0,697.24,553.76
2018,10,6,10,45,870.5,102.5,4.9,19.7,706.5,749.64,591.44
2018,10,6,11,0,944.0,78.0,4.9,19.9,747.0,804.79,630.46
2018,10,6,11,15,947.0,78.0,4.95,20.0,758.5,830.54,648.36
2018,10,6,11,30,950.0,78.0,5.0,20.1,770.0,853.07,664.14
2018,10,6,11,45,950.5,79.0,5.05,20.2,774.0,871.28,676.92
2018,10,6,12,0,951.0,80.0,5.1,20.3,778.0,886.0,687.32
2018,10,6,12,15,949.0,79.0,5.15,20.4,772.0,892.87,692.27
2018,10,6,12,30,947.0,78.0,5.2,20.5,766.0,896.09,694.8
2018,10,6,12,45,943.0,78.0,5.25,20.55,753.0,895.06,694.61
2018,10,6,13,0,939.0,78.0,5.3,20.6,740.0,890.41,692.01
2018,10,6,13,15,932.5,77.5,5.35,20.65,719.0,879.53,685.08
2018,10,6,13,30,926.0,77.0,5.4,20.7,698.0,865.21,675.81
2018,10,6,13,45,916.0,76.0,5.45,20.8,669.5,844.09,661.58
2018,10,6,14,0,906.0,75.0,5.5,20.9,641.0,819.89,645.16
2018,10,6,14,15,894.0,74.0,5.6,20.85,606.5,791.2,626.01
2018,10,6,14,30,882.0,73.0,5.7,20.8,572.0,759.88,604.78
2018,10,6,14,45,865.5,71.0,5.8,20.8,531.5,721.69,578.05
2018,10,6,15,0,849.0,69.0,5.9,20.8,491.0,681.6,549.56
2018,10,6,15,15,826.0,67.0,5.9,20.8,446.0,635.54,515.76
2018,10,6,15,30,803.0,65.0,5.9,20.8,401.0,592.55,482.11
2018,10,6,15,45,769.5,61.5,6.05,20.55,352.0,536.88,438.09
2018,10,6,16,0,736.0,58.0,6.2,20.3,303.0,481.86,393.13
2018,10,6,16,15,687.5,54.0,6.2,19.9,253.0,419.73,340.9
2018,10,6,16,30,639.0,50.0,6.2,19.5,203.0,360.38,289.22
2018,10,6,16,45,560.0,44.5,6.25,19.15,155.0,292.78,229.53
2018,10,6,17,0,481.0,39.0,6.3,18.8,107.0,229.9,172.62
2018,10,6,17,15,339.0,30.0,6.3,18.45,68.0,151.54,99.4
2018,10,6,17,30,197.0,21.0,6.3,18.1,29.0,69.89,0.0
2018,10,6,17,45,98.5,10.5,6.3,17.8,14.5,10.32,0.0
2018,10,6,18,0,0.0,0.0,6.3,17.5,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.25,17.4,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,17.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,17.2,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,17.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.95,17.1,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.9,17.1,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.8,17.05,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,17.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,17.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.7,17.25,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.7,17.3,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.4,17.7,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.3,17.85,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.1,18.2,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.0,18.4,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.9,18.55,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.8,18.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.75,18.65,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,18.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.65,18.55,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,18.4,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,18.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,18.15,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,17.9,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.7,17.7,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,17.35,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,17.25,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.6,17.15,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.65,17.05,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,6,15,133.0,11.0,4.85,17.3,18.5,10.81,0.0
2018,10,7,6,30,266.0,22.0,5.0,17.6,37.0,18.11,0.0
2018,10,7,6,45,414.0,29.5,5.2,17.9,80.0,22.4,12.68
2018,10,7,7,0,562.0,37.0,5.4,18.2,123.0,39.74,19.98
2018,10,7,7,15,633.0,41.0,5.55,18.45,172.5,82.62,39.67
2018,10,7,7,30,704.0,45.0,5.7,18.7,222.0,133.55,75.24
2018,10,7,7,45,746.5,49.0,5.85,18.9,272.5,186.7,119.67
2018,10,7,8,0,789.0,53.0,6.0,19.1,323.0,243.9,170.3
2018,10,7,8,15,817.5,55.5,5.95,19.35,371.5,300.66,221.79
2018,10,7,8,30,846.0,58.0,5.9,19.6,420.0,357.56,272.97
2018,10,7,8,45,865.5,60.5,5.85,19.8,464.5,412.31,321.62
2018,10,7,9,0,885.0,63.0,5.8,20.0,509.0,467.34,369.2
2018,10,7,9,15,899.0,65.0,5.75,20.25,549.0,519.09,412.84
2018,10,7,9,30,913.0,67.0,5.7,20.5,589.0,570.03,454.58
2018,10,7,9,45,922.0,69.0,5.65,20.8,622.5,616.93,491.96
2018,10,7,10,0,931.0,71.0,5.6,21.1,656.0,662.07,527.0
2018,10,7,10,15,938.5,72.5,5.5,21.3,683.0,703.71,558.01
2018,10,7,10,30,946.0,74.0,5.4,21.5,710.0,743.03,585.41
2018,10,7,10,45,950.5,74.0,5.35,21.75,728.5,776.06,608.01
2018,10,7,11,0,955.0,74.0,5.3,22.0,747.0,806.19,628.36
2018,10,7,11,15,956.0,74.5,5.2,22.15,757.5,831.05,644.81
2018,10,7,11,30,957.0,75.0,5.1,22.3,768.0,852.58,658.83
2018,10,7,11,45,956.5,76.0,5.05,22.5,771.0,869.99,670.09
2018,10,7,12,0,956.0,77.0,5.0,22.7,774.0,883.86,678.92
2018,10,7,12,15,951.5,78.0,4.95,22.8,768.0,890.77,683.22
2018,10,7,12,30,947.0,79.0,4.9,22.9,762.0,894.01,685.1
2018,10,7,12,45,938.5,81.0,4.85,23.0,748.0,891.32,682.98
2018,10,7,13,0,930.0,83.0,4.8,23.1,734.0,885.06,678.53
2018,10,7,13,15,924.0,82.5,4.8,23.15,713.5,874.65,671.79
2018,10,7,13,30,918.0,82.0,4.8,23.2,693.0,860.82,662.78
2018,10,7,13,45,909.5,80.5,4.85,23.25,665.0,840.49,649.56
2018,10,7,14,0,901.0,79.0,4.9,23.3,637.0,817.05,634.17
2018,10,7,14,15,890.0,76.5,4.95,23.3,602.0,787.55,614.49
2018,10,7,14,30,879.0,74.0,5.0,23.3,567.0,755.37,592.77
2018,10,7,14,45,866.0,71.0,5.0,23.3,527.5,718.7,567.32
2018,10,7,15,0,853.0,68.0,5.0,23.3,488.0,679.9,540.05
2018,10,7,15,15,830.0,65.5,5.0,23.3,442.5,633.17,506.44
2018,10,7,15,30,807.0,63.0,5.0,23.3,397.0,589.5,472.78
2018,10,7,15,45,778.5,59.0,4.9,23.15,349.0,536.14,430.63
2018,10,7,16,0,750.0,55.0,4.8,23.0,301.0,483.01,387.42
2018,10,7,16,15,703.5,51.0,4.55,22.65,251.0,421.48,336.18
2018,10,7,16,30,657.0,47.0,4.3,22.3,201.0,362.55,285.42
2018,10,7,16,45,580.0,41.0,4.05,21.9,152.5,292.1,224.47
2018,10,7,17,0,503.0,35.0,3.8,21.5,104.0,228.11,167.43
2018,10,7,17,15,358.0,27.5,3.75,21.05,66.0,153.38,95.48
2018,10,7,17,30,213.0,20.0,3.7,20.6,28.0,72.08,0.0
2018,10,7,17,45,106.5,10.0,3.6,20.15,14.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,19.7,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,19.55,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,19.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,18.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,18.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,18.45,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,18.4,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,18.3,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,18.2,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,18.2,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,18.2,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.95,18.25,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,18.3,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,18.25,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.15,18.2,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.2,18.15,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.25,18.05,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.3,17.95,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,17.85,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,17.65,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,8,6,15,126.0,11.0,3.4,17.95,17.5,10.81,0.0
2018,10,8,6,30,252.0,22.0,3.5,18.3,35.0,18.34,0.0
2018,10,8,6,45,398.5,29.0,3.6,18.65,76.5,22.1,12.24
2018,10,8,7,0,545.0,36.0,3.7,19.0,118.0,37.51,19.0
2018,10,8,7,15,616.0,40.0,3.85,19.3,166.0,79.26,37.61
2018,10,8,7,30,687.0,44.0,4.0,19.6,214.0,129.04,71.88
2018,10,8,7,45,730.5,48.0,4.15,19.85,264.0,181.28,115.01
2018,10,8,8,0,774.0,52.0,4.3,20.1,314.0,237.69,164.36
2018,10,8,8,15,803.0,54.0,4.4,20.4,361.5,293.17,214.19
2018,10,8,8,30,832.0,56.0,4.5,20.7,409.0,348.85,263.81
2018,10,8,8,45,851.5,58.0,4.55,21.0,452.5,402.26,310.77
2018,10,8,9,0,871.0,60.0,4.6,21.3,496.0,455.96,356.69
2018,10,8,9,15,885.5,61.0,4.55,21.55,534.5,506.17,398.52
2018,10,8,9,30,900.0,62.0,4.5,21.8,573.0,555.61,438.49
2018,10,8,9,45,909.5,63.5,4.45,22.05,605.5,601.6,474.67
2018,10,8,10,0,919.0,65.0,4.4,22.3,638.0,645.91,508.56
2018,10,8,10,15,926.5,66.0,4.35,22.5,664.5,686.44,538.34
2018,10,8,10,30,934.0,67.0,4.3,22.7,691.0,724.69,564.74
2018,10,8,10,45,938.5,68.0,4.2,22.85,710.0,758.27,587.45
2018,10,8,11,0,943.0,69.0,4.1,23.0,729.0,789.0,607.96
2018,10,8,11,15,946.0,69.0,4.0,23.15,740.5,814.48,624.63
2018,10,8,11,30,949.0,69.0,3.9,23.3,752.0,836.75,639.01
2018,10,8,11,45,949.5,69.0,3.8,23.45,755.0,853.64,649.62
2018,10,8,12,0,950.0,69.0,3.7,23.6,758.0,867.04,657.88
2018,10,8,12,15,948.5,69.5,3.65,23.65,753.5,875.75,663.51
2018,10,8,12,30,947.0,70.0,3.6,23.7,749.0,880.85,666.8
2018,10,8,12,45,943.0,70.0,3.55,23.8,736.0,879.66,665.79
2018,10,8,13,0,939.0,70.0,3.5,23.9,723.0,874.86,662.48
2018,10,8,13,15,932.0,70.0,3.5,23.85,702.0,863.99,655.81
2018,10,8,13,30,925.0,70.0,3.5,23.8,681.0,849.7,646.92
2018,10,8,13,45,915.0,69.5,3.55,23.75,653.0,829.08,633.97
2018,10,8,14,0,905.0,69.0,3.6,23.7,625.0,805.4,618.9
2018,10,8,14,15,892.5,68.0,3.65,23.55,590.5,776.3,600.17
2018,10,8,14,30,880.0,67.0,3.7,23.4,556.0,744.61,579.46
2018,10,8,14,45,861.0,66.0,3.75,23.25,515.5,705.85,553.39
2018,10,8,15,0,842.0,65.0,3.8,23.1,475.0,665.38,525.69
2018,10,8,15,15,819.5,62.5,3.8,23.1,430.5,619.4,492.97
2018,10,8,15,30,797.0,60.0,3.8,23.1,386.0,576.48,460.06
2018,10,8,15,45,762.0,57.5,3.85,22.65,337.5,521.62,417.83
2018,10,8,16,0,727.0,55.0,3.9,22.2,289.0,467.56,374.73
2018,10,8,16,15,675.5,51.5,3.9,21.7,240.0,405.34,323.58
2018,10,8,16,30,624.0,48.0,3.9,21.2,191.0,346.2,273.07
2018,10,8,16,45,541.5,42.0,3.9,20.65,144.0,278.07,214.11
2018,10,8,17,0,459.0,36.0,3.9,20.1,97.0,215.12,158.0
2018,10,8,17,15,319.0,27.0,3.9,19.55,60.5,138.76,82.31
2018,10,8,17,30,179.0,18.0,3.9,19.0,24.0,61.07,0.0
2018,10,8,17,45,89.5,9.0,3.9,18.4,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
