Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,19,15,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,10,9,6,15,77.5,8.5,0.3,15.45,12.5,8.36,0.0
2018,10,9,6,30,155.0,17.0,0.4,15.6,25.0,13.36,0.0
2018,10,9,6,45,260.5,25.0,0.45,15.75,56.0,18.5,9.39
2018,10,9,7,0,366.0,33.0,0.5,15.9,87.0,29.25,15.0
2018,10,9,7,15,255.5,31.0,0.65,16.15,75.5,42.81,21.07
2018,10,9,7,30,145.0,29.0,0.8,16.4,64.0,43.93,25.22
2018,10,9,7,45,72.5,46.5,0.95,16.65,64.0,57.83,40.38
2018,10,9,8,0,0.0,64.0,1.1,16.9,64.0,61.86,46.66
2018,10,9,8,15,0.0,94.0,1.1,17.2,94.0,90.48,70.35
2018,10,9,8,30,0.0,124.0,1.1,17.5,124.0,119.18,93.62
2018,10,9,8,45,10.5,152.5,1.1,17.75,157.5,150.86,118.85
2018,10,9,9,0,21.0,181.0,1.1,18.0,191.0,183.8,144.78
2018,10,9,9,15,166.0,193.0,1.05,18.35,285.5,271.24,213.93
2018,10,9,9,30,311.0,205.0,1.0,18.7,380.0,372.16,292.0
2018,10,9,9,45,502.5,174.5,0.9,19.05,477.0,471.77,367.7
2018,10,9,10,0,694.0,144.0,0.8,19.4,574.0,584.68,450.52
2018,10,9,10,15,563.0,195.5,0.8,19.75,554.0,575.42,440.61
2018,10,9,10,30,432.0,247.0,0.8,20.1,534.0,557.43,425.01
2018,10,9,10,45,365.0,277.0,0.75,20.4,524.0,550.31,417.86
2018,10,9,11,0,298.0,307.0,0.7,20.7,514.0,542.76,409.95
2018,10,9,11,15,224.0,321.0,0.95,20.75,478.0,503.38,382.12
2018,10,9,11,30,150.0,335.0,1.2,20.8,442.0,465.33,354.26
2018,10,9,11,45,153.0,338.5,1.45,20.8,448.0,475.81,363.32
2018,10,9,12,0,156.0,342.0,1.7,20.8,454.0,485.86,371.64
2018,10,9,12,15,141.5,338.0,2.0,20.6,439.0,472.73,363.0
2018,10,9,12,30,127.0,334.0,2.3,20.4,424.0,458.79,353.66
2018,10,9,12,45,104.5,318.0,2.55,20.25,391.5,416.22,322.5
2018,10,9,13,0,82.0,302.0,2.8,20.1,359.0,381.05,296.4
2018,10,9,13,15,106.0,281.5,3.05,19.85,352.5,388.13,303.8
2018,10,9,13,30,130.0,261.0,3.3,19.6,346.0,385.83,303.97
2018,10,9,13,45,233.5,229.0,3.5,19.35,374.0,442.99,352.08
2018,10,9,14,0,337.0,197.0,3.7,19.1,402.0,496.53,396.77
2018,10,9,14,15,528.0,148.0,3.8,18.9,448.5,588.26,471.85
2018,10,9,14,30,719.0,99.0,3.9,18.7,495.0,661.74,530.42
2018,10,9,14,45,736.5,91.5,4.0,18.5,471.0,646.46,520.42
2018,10,9,15,0,754.0,84.0,4.1,18.3,447.0,627.61,508.13
2018,10,9,15,15,729.5,78.5,4.1,18.3,402.0,579.8,471.48
2018,10,9,15,30,705.0,73.0,4.1,18.3,357.0,531.48,433.56
2018,10,9,15,45,647.5,72.0,3.9,17.9,307.5,471.2,385.12
2018,10,9,16,0,590.0,71.0,3.7,17.5,258.0,411.9,336.32
2018,10,9,16,15,566.0,61.0,3.65,17.25,215.5,362.07,293.96
2018,10,9,16,30,542.0,51.0,3.6,17.0,173.0,313.16,250.69
2018,10,9,16,45,410.5,43.5,3.6,16.7,122.0,226.05,176.22
2018,10,9,17,0,279.0,36.0,3.6,16.4,71.0,151.52,111.95
2018,10,9,17,15,214.5,27.0,3.65,16.1,46.5,105.55,58.41
2018,10,9,17,30,150.0,18.0,3.7,15.8,22.0,53.49,0.0
2018,10,9,17,45,75.0,9.0,3.8,15.55,11.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,10,6,15,71.5,11.0,0.7,14.8,14.5,10.81,0.0
2018,10,10,6,30,143.0,22.0,0.8,14.9,29.0,17.63,0.0
2018,10,10,6,45,257.5,34.0,0.95,14.95,64.5,26.44,15.56
2018,10,10,7,0,372.0,46.0,1.1,15.0,100.0,40.81,25.0
2018,10,10,7,15,400.0,58.5,1.1,15.1,137.0,77.47,45.06
2018,10,10,7,30,428.0,71.0,1.1,15.2,174.0,116.66,73.89
2018,10,10,7,45,548.5,71.0,1.1,15.35,233.5,165.19,110.24
2018,10,10,8,0,669.0,71.0,1.1,15.5,293.0,226.18,159.49
2018,10,10,8,15,705.0,75.0,1.05,15.65,340.5,278.58,205.6
2018,10,10,8,30,741.0,79.0,1.0,15.8,388.0,334.99,254.38
2018,10,10,8,45,767.5,81.0,0.95,15.95,431.5,386.79,298.61
2018,10,10,9,0,794.0,83.0,0.9,16.1,475.0,439.78,342.39
2018,10,10,9,15,816.0,84.0,0.8,16.35,514.5,490.4,382.48
2018,10,10,9,30,838.0,85.0,0.7,16.6,554.0,541.11,421.03
2018,10,10,9,45,858.5,83.0,0.6,16.8,588.0,587.18,454.85
2018,10,10,10,0,879.0,81.0,0.5,17.0,622.0,632.68,486.98
2018,10,10,10,15,886.5,82.5,0.5,17.25,648.0,672.2,514.85
2018,10,10,10,30,894.0,84.0,0.5,17.5,674.0,709.55,539.38
2018,10,10,10,45,898.0,85.0,0.5,17.75,692.0,741.49,559.53
2018,10,10,11,0,902.0,86.0,0.5,18.0,710.0,770.68,577.74
2018,10,10,11,15,904.5,87.0,0.8,18.1,721.0,795.82,598.41
2018,10,10,11,30,907.0,88.0,1.1,18.2,732.0,817.88,616.81
2018,10,10,11,45,906.0,88.0,1.35,18.35,734.0,832.85,629.42
2018,10,10,12,0,905.0,88.0,1.6,18.5,736.0,844.43,639.67
2018,10,10,12,15,881.0,97.0,1.85,18.5,724.0,843.21,641.45
2018,10,10,12,30,857.0,106.0,2.1,18.5,712.0,838.35,640.7
2018,10,10,12,45,874.5,96.5,2.3,18.55,705.5,844.84,647.22
2018,10,10,13,0,892.0,87.0,2.5,18.6,699.0,847.78,651.2
2018,10,10,13,15,868.0,92.5,2.7,18.5,673.5,829.23,640.55
2018,10,10,13,30,844.0,98.0,2.9,18.4,648.0,812.66,631.35
2018,10,10,13,45,752.0,123.0,3.15,18.3,597.5,755.29,592.85
2018,10,10,14,0,660.0,148.0,3.4,18.2,547.0,701.11,555.96
2018,10,10,14,15,742.0,115.5,3.55,18.0,540.0,714.85,568.61
2018,10,10,14,30,824.0,83.0,3.7,17.8,533.0,719.12,573.96
2018,10,10,14,45,802.5,81.5,3.9,17.6,492.5,679.6,546.83
2018,10,10,15,0,781.0,80.0,4.1,17.4,452.0,638.63,518.3
2018,10,10,15,15,754.5,77.0,4.1,17.4,408.0,591.53,482.24
2018,10,10,15,30,728.0,74.0,4.1,17.4,364.0,543.97,444.69
2018,10,10,15,45,684.0,71.5,4.25,16.85,316.5,489.08,401.31
2018,10,10,16,0,640.0,69.0,4.4,16.3,269.0,433.89,356.25
2018,10,10,16,15,580.0,63.5,4.3,16.0,220.5,369.58,301.55
2018,10,10,16,30,520.0,58.0,4.2,15.7,172.0,309.39,248.76
2018,10,10,16,45,429.0,50.0,4.05,15.4,127.5,238.87,186.77
2018,10,10,17,0,338.0,42.0,3.9,15.1,83.0,176.33,130.4
2018,10,10,17,15,218.5,29.5,3.75,15.0,51.0,108.38,53.96
2018,10,10,17,30,99.0,17.0,3.6,14.9,19.0,39.97,0.0
2018,10,10,17,45,49.5,8.5,3.4,14.8,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,11,6,15,0.0,5.0,0.95,14.7,5.0,4.91,0.0
2018,10,11,6,30,0.0,10.0,1.0,14.8,10.0,9.83,0.0
2018,10,11,6,45,2.0,24.5,1.05,14.85,25.0,23.56,12.95
2018,10,11,7,0,4.0,39.0,1.1,14.9,40.0,37.14,25.09
2018,10,11,7,15,10.5,58.5,1.05,15.0,61.0,55.99,41.13
2018,10,11,7,30,17.0,78.0,1.0,15.1,82.0,75.89,57.85
2018,10,11,7,45,28.5,99.5,1.0,15.15,108.0,98.56,76.55
2018,10,11,8,0,40.0,121.0,1.0,15.2,134.0,123.67,97.18
2018,10,11,8,15,80.0,145.5,0.95,15.4,177.0,161.31,127.12
2018,10,11,8,30,120.0,170.0,0.9,15.6,220.0,203.55,160.78
2018,10,11,8,45,196.5,182.0,0.85,15.8,274.0,253.03,199.72
2018,10,11,9,0,273.0,194.0,0.8,16.0,328.0,310.79,245.07
2018,10,11,9,15,479.0,160.5,0.75,16.3,418.0,396.16,311.52
2018,10,11,9,30,685.0,127.0,0.7,16.6,508.0,498.69,389.66
2018,10,11,9,45,750.0,114.0,0.65,16.9,554.0,554.06,430.57
2018,10,11,10,0,815.0,101.0,0.6,17.2,600.0,612.14,472.76
2018,10,11,10,15,825.5,102.5,0.55,17.6,626.0,651.74,499.84
2018,10,11,10,30,836.0,104.0,0.5,18.0,652.0,689.56,525.03
2018,10,11,10,45,843.0,105.0,0.4,18.4,671.0,722.35,544.07
2018,10,11,11,0,850.0,106.0,0.3,18.8,690.0,752.74,561.16
2018,10,11,11,15,853.5,106.5,0.35,19.15,701.0,774.27,574.72
2018,10,11,11,30,857.0,107.0,0.4,19.5,712.0,795.62,588.33
2018,10,11,11,45,859.0,107.0,0.4,19.8,715.5,812.25,598.11
2018,10,11,12,0,861.0,107.0,0.4,20.1,719.0,825.77,605.97
2018,10,11,12,15,863.0,105.5,0.6,20.25,715.5,834.48,614.85
2018,10,11,12,30,865.0,104.0,0.8,20.4,712.0,839.93,621.64
2018,10,11,12,45,866.5,100.5,1.0,20.55,700.0,839.46,624.44
2018,10,11,13,0,868.0,97.0,1.2,20.7,688.0,835.64,624.9
2018,10,11,13,15,861.5,96.0,1.4,20.65,668.0,824.58,620.8
2018,10,11,13,30,855.0,95.0,1.6,20.6,648.0,810.36,614.38
2018,10,11,13,45,845.5,93.5,1.8,20.6,620.5,794.92,606.79
2018,10,11,14,0,836.0,92.0,2.0,20.6,593.0,771.81,593.6
2018,10,11,14,15,822.0,90.0,2.15,20.45,559.0,741.97,575.35
2018,10,11,14,30,808.0,88.0,2.3,20.3,525.0,709.81,555.11
2018,10,11,14,45,790.0,85.0,2.45,20.2,485.5,671.55,529.89
2018,10,11,15,0,772.0,82.0,2.6,20.1,446.0,631.69,502.88
2018,10,11,15,15,745.0,78.5,2.6,20.1,402.0,584.08,467.16
2018,10,11,15,30,718.0,75.0,2.6,20.1,358.0,536.07,430.24
2018,10,11,15,45,680.5,71.0,2.95,19.65,311.0,483.8,390.36
2018,10,11,16,0,643.0,67.0,3.3,19.2,264.0,430.62,347.94
2018,10,11,16,15,587.0,60.5,3.5,18.8,216.0,367.21,295.33
2018,10,11,16,30,531.0,54.0,3.7,18.4,168.0,307.63,243.98
2018,10,11,16,45,441.5,46.5,3.9,17.95,124.0,238.22,183.7
2018,10,11,17,0,352.0,39.0,4.1,17.5,80.0,176.74,128.3
2018,10,11,17,15,229.5,27.0,4.25,17.05,48.5,105.47,42.99
2018,10,11,17,30,107.0,15.0,4.4,16.6,17.0,39.5,0.0
2018,10,11,17,45,53.5,7.5,4.55,16.1,8.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,6,15,81.0,9.5,1.55,15.25,13.0,0.0,0.0
2018,10,12,6,30,162.0,19.0,1.6,15.4,26.0,18.68,0.0
2018,10,12,6,45,291.5,29.5,1.65,15.6,62.0,23.38,12.36
2018,10,12,7,0,421.0,40.0,1.7,15.8,98.0,34.1,23.79
2018,10,12,7,15,501.5,47.0,1.7,16.1,144.0,71.77,36.99
2018,10,12,7,30,582.0,54.0,1.7,16.4,190.0,118.52,68.5
2018,10,12,7,45,632.5,59.0,1.7,16.7,238.0,166.77,107.48
2018,10,12,8,0,683.0,64.0,1.7,17.0,286.0,221.48,154.37
2018,10,12,8,15,718.0,68.0,1.75,17.45,333.0,273.85,200.61
2018,10,12,8,30,753.0,72.0,1.8,17.9,380.0,328.92,248.67
2018,10,12,8,45,778.0,74.5,1.8,18.35,423.5,380.96,293.44
2018,10,12,9,0,803.0,77.0,1.8,18.8,467.0,434.0,337.7
2018,10,12,9,15,824.5,78.0,1.8,19.35,506.5,484.51,378.55
2018,10,12,9,30,846.0,79.0,1.8,19.9,546.0,534.91,417.98
2018,10,12,9,45,866.0,77.5,1.75,20.45,580.0,581.39,453.1
2018,10,12,10,0,886.0,76.0,1.7,21.0,614.0,627.08,486.52
2018,10,12,10,15,894.5,77.5,1.65,21.4,640.5,667.29,515.14
2018,10,12,10,30,903.0,79.0,1.6,21.8,667.0,705.38,540.31
2018,10,12,10,45,909.5,79.5,1.55,22.25,686.5,738.65,561.14
2018,10,12,11,0,916.0,80.0,1.5,22.7,706.0,769.28,579.89
2018,10,12,11,15,919.0,80.5,1.5,23.05,717.0,794.41,595.46
2018,10,12,11,30,922.0,81.0,1.5,23.4,728.0,816.43,608.94
2018,10,12,11,45,922.5,81.0,1.5,23.75,730.5,832.67,618.58
2018,10,12,12,0,923.0,81.0,1.5,24.1,733.0,845.52,626.08
2018,10,12,12,15,922.0,81.0,1.65,24.2,728.5,853.68,632.91
2018,10,12,12,30,921.0,81.0,1.8,24.3,724.0,858.34,637.51
2018,10,12,12,45,918.5,81.0,1.95,24.4,712.0,858.24,639.02
2018,10,12,13,0,916.0,81.0,2.1,24.5,700.0,854.63,638.27
2018,10,12,13,15,910.0,79.5,2.3,24.35,679.0,843.0,633.16
2018,10,12,13,30,904.0,78.0,2.5,24.2,658.0,828.0,625.72
2018,10,12,13,45,894.5,77.0,2.75,24.05,630.0,807.52,614.69
2018,10,12,14,0,885.0,76.0,3.0,23.9,602.0,784.05,601.31
2018,10,12,14,15,872.5,74.0,3.15,23.65,567.5,754.3,582.93
2018,10,12,14,30,860.0,72.0,3.3,23.4,533.0,722.05,562.49
2018,10,12,14,45,842.0,70.0,3.45,23.15,493.0,683.62,537.16
2018,10,12,15,0,824.0,68.0,3.6,22.9,453.0,643.49,510.07
2018,10,12,15,15,799.0,65.5,3.6,22.9,408.5,600.89,478.56
2018,10,12,15,30,774.0,63.0,3.6,22.9,364.0,553.43,441.9
2018,10,12,15,45,739.5,59.5,3.85,22.15,316.5,499.09,400.48
2018,10,12,16,0,705.0,56.0,4.1,21.4,269.0,445.58,357.86
2018,10,12,16,15,652.5,51.5,4.1,20.8,221.0,383.48,306.13
2018,10,12,16,30,600.0,47.0,4.1,20.2,173.0,324.6,255.14
2018,10,12,16,45,512.0,40.0,4.15,19.65,127.0,256.15,195.34
2018,10,12,17,0,424.0,33.0,4.2,19.1,81.0,193.16,137.67
2018,10,12,17,15,262.5,22.0,4.15,18.65,47.0,108.24,31.25
2018,10,12,17,30,101.0,11.0,4.1,18.2,13.0,33.82,0.0
2018,10,12,17,45,50.5,5.5,4.1,17.75,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,17.15,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.5,16.75,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,13,6,15,102.0,9.5,1.25,15.4,13.5,0.0,0.0
2018,10,13,6,30,204.0,19.0,1.2,15.6,27.0,18.68,0.0
2018,10,13,6,45,324.0,26.5,1.2,15.8,60.5,20.62,9.82
2018,10,13,7,0,444.0,34.0,1.2,16.0,94.0,27.87,18.37
2018,10,13,7,15,378.0,44.0,1.25,16.25,110.0,60.18,31.8
2018,10,13,7,30,312.0,54.0,1.3,16.5,126.0,84.97,52.27
2018,10,13,7,45,156.0,77.5,1.3,16.8,113.5,99.26,71.32
2018,10,13,8,0,0.0,101.0,1.3,17.1,101.0,96.5,75.44
2018,10,13,8,15,23.0,123.0,1.4,17.35,132.5,123.9,97.3
2018,10,13,8,30,46.0,145.0,1.5,17.6,164.0,154.47,121.73
2018,10,13,8,45,158.0,170.0,1.55,17.85,244.5,225.81,178.01
2018,10,13,9,0,270.0,195.0,1.6,18.1,325.0,309.28,243.68
2018,10,13,9,15,292.5,208.5,1.7,18.3,360.0,348.0,274.32
2018,10,13,9,30,315.0,222.0,1.8,18.5,395.0,388.23,305.91
2018,10,13,9,45,257.5,247.0,1.9,18.65,394.0,395.21,310.88
2018,10,13,10,0,200.0,272.0,2.0,18.8,393.0,394.05,309.24
2018,10,13,10,15,211.5,284.0,2.05,18.9,416.5,422.62,331.05
2018,10,13,10,30,223.0,296.0,2.1,19.0,440.0,451.47,352.71
2018,10,13,10,45,228.5,303.0,2.2,19.1,454.5,471.07,367.4
2018,10,13,11,0,234.0,310.0,2.3,19.2,469.0,490.28,381.78
2018,10,13,11,15,209.0,319.0,2.35,19.3,462.5,487.8,379.12
2018,10,13,11,30,184.0,328.0,2.4,19.4,456.0,483.59,375.26
2018,10,13,11,45,160.5,328.5,2.5,19.5,440.5,470.12,364.78
2018,10,13,12,0,137.0,329.0,2.6,19.6,425.0,455.36,353.33
2018,10,13,12,15,133.0,327.5,2.65,19.6,420.0,453.47,352.11
2018,10,13,12,30,129.0,326.0,2.7,19.6,415.0,451.01,350.44
2018,10,13,12,45,174.0,316.5,2.75,19.6,434.5,479.93,373.9
2018,10,13,13,0,219.0,307.0,2.8,19.6,454.0,508.05,396.53
2018,10,13,13,15,247.5,294.0,2.85,19.5,455.5,526.12,411.29
2018,10,13,13,30,276.0,281.0,2.9,19.4,457.0,534.12,418.8
2018,10,13,13,45,390.0,234.5,2.9,19.35,471.0,571.05,450.37
2018,10,13,14,0,504.0,188.0,2.9,19.3,485.0,612.09,484.26
2018,10,13,14,15,698.0,127.5,2.9,19.15,513.0,686.59,543.84
2018,10,13,14,30,892.0,67.0,2.9,19.0,541.0,736.39,581.37
2018,10,13,14,45,849.5,70.5,2.9,18.85,494.0,686.23,545.83
2018,10,13,15,0,807.0,74.0,2.9,18.7,447.0,640.04,513.38
2018,10,13,15,15,807.5,66.5,2.9,18.7,408.0,604.38,486.69
2018,10,13,15,30,808.0,59.0,2.9,18.7,369.0,566.16,457.01
2018,10,13,15,45,772.5,56.0,2.85,18.3,320.5,510.64,413.11
2018,10,13,16,0,737.0,53.0,2.8,17.9,272.0,455.97,368.35
2018,10,13,16,15,682.0,49.0,2.75,17.6,222.5,392.08,314.49
2018,10,13,16,30,627.0,45.0,2.7,17.3,173.0,331.58,261.52
2018,10,13,16,45,535.0,38.5,2.7,17.0,126.5,258.16,197.19
2018,10,13,17,0,443.0,32.0,2.7,16.7,80.0,196.71,139.34
2018,10,13,17,15,274.5,22.0,2.7,16.4,46.5,109.44,14.45
2018,10,13,17,30,106.0,12.0,2.7,16.1,13.0,35.59,0.0
2018,10,13,17,45,53.0,6.0,2.65,15.8,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,14,6,15,0.0,3.5,1.45,14.5,3.5,0.0,0.0
2018,10,14,6,30,0.0,7.0,1.4,14.7,7.0,6.88,0.0
2018,10,14,6,45,0.0,18.0,1.35,14.95,18.0,17.37,7.0
2018,10,14,7,0,0.0,29.0,1.3,15.2,29.0,28.0,18.49
2018,10,14,7,15,0.0,44.5,1.15,15.4,44.5,42.74,30.26
2018,10,14,7,30,0.0,60.0,1.0,15.6,60.0,57.45,42.98
2018,10,14,7,45,0.0,76.5,0.85,15.8,76.5,73.2,56.36
2018,10,14,8,0,0.0,93.0,0.7,16.0,93.0,89.06,69.58
2018,10,14,8,15,27.5,121.5,0.8,16.25,132.5,123.74,97.35
2018,10,14,8,30,55.0,150.0,0.9,16.5,172.0,162.09,128.04
2018,10,14,8,45,134.0,175.5,0.95,16.7,237.5,221.36,174.82
2018,10,14,9,0,213.0,201.0,1.0,16.9,303.0,288.43,227.57
2018,10,14,9,15,393.0,180.0,1.0,17.15,387.0,370.11,291.36
2018,10,14,9,30,573.0,159.0,1.0,17.4,471.0,464.38,364.08
2018,10,14,9,45,743.5,117.5,1.05,17.65,547.5,547.93,428.19
2018,10,14,10,0,914.0,76.0,1.1,17.9,624.0,639.25,496.95
2018,10,14,10,15,924.5,77.0,1.1,18.25,651.5,681.07,526.48
2018,10,14,10,30,935.0,78.0,1.1,18.6,679.0,720.81,553.24
2018,10,14,10,45,942.5,78.5,1.15,18.9,699.0,755.57,576.19
2018,10,14,11,0,950.0,79.0,1.2,19.2,719.0,787.64,597.19
2018,10,14,11,15,955.0,79.0,1.2,19.55,731.5,814.39,613.78
2018,10,14,11,30,960.0,79.0,1.2,19.9,744.0,837.99,628.22
2018,10,14,11,45,964.0,78.5,1.2,20.25,748.5,856.94,639.59
2018,10,14,12,0,968.0,78.0,1.2,20.6,753.0,872.46,648.77
2018,10,14,12,15,967.5,78.0,1.25,20.9,748.5,881.3,654.5
2018,10,14,12,30,967.0,78.0,1.3,21.2,744.0,886.47,658.02
2018,10,14,12,45,966.5,77.0,1.3,21.5,732.0,886.85,657.86
2018,10,14,13,0,966.0,76.0,1.3,21.8,720.0,883.54,655.47
2018,10,14,13,15,961.5,75.5,1.35,21.95,699.5,873.86,650.11
2018,10,14,13,30,957.0,75.0,1.4,22.1,679.0,860.62,642.54
2018,10,14,13,45,949.0,73.5,1.45,22.3,650.5,840.0,629.98
2018,10,14,14,0,941.0,72.0,1.5,22.5,622.0,816.14,615.28
2018,10,14,14,15,930.5,70.0,1.55,22.55,587.0,786.74,597.08
2018,10,14,14,30,920.0,68.0,1.6,22.6,552.0,754.54,576.79
2018,10,14,14,45,905.5,66.0,1.65,22.65,511.5,716.97,552.45
2018,10,14,15,0,891.0,64.0,1.7,22.7,471.0,677.3,526.21
2018,10,14,15,15,866.5,61.5,1.7,22.7,424.5,628.83,491.81
2018,10,14,15,30,842.0,59.0,1.7,22.7,378.0,579.57,454.99
2018,10,14,15,45,806.5,56.0,1.8,22.4,328.0,526.62,414.93
2018,10,14,16,0,771.0,53.0,1.9,22.1,278.0,470.62,370.83
2018,10,14,16,15,716.0,48.5,1.95,21.45,227.0,404.84,317.53
2018,10,14,16,30,661.0,44.0,2.0,20.8,176.0,342.4,264.57
2018,10,14,16,45,566.0,38.5,2.1,20.15,128.5,267.54,200.45
2018,10,14,17,0,471.0,33.0,2.2,19.5,81.0,205.06,141.35
2018,10,14,17,15,292.0,22.0,2.3,18.95,46.5,111.99,0.0
2018,10,14,17,30,113.0,11.0,2.4,18.4,12.0,35.8,0.0
2018,10,14,17,45,56.5,5.5,2.45,17.85,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,15,6,15,93.0,9.0,3.2,15.1,12.0,0.0,0.0
2018,10,15,6,30,186.0,18.0,3.3,15.4,24.0,17.69,0.0
2018,10,15,6,45,334.5,27.0,3.45,15.7,61.0,21.55,9.3
2018,10,15,7,0,483.0,36.0,3.6,16.0,98.0,28.12,18.41
2018,10,15,7,15,576.5,40.5,3.65,16.3,146.5,69.16,33.15
2018,10,15,7,30,670.0,45.0,3.7,16.6,195.0,118.43,64.79
2018,10,15,7,45,719.0,49.5,3.8,16.9,245.0,170.2,106.57
2018,10,15,8,0,768.0,54.0,3.9,17.2,295.0,226.74,155.7
2018,10,15,8,15,800.5,56.5,3.6,17.6,343.0,281.08,204.6
2018,10,15,8,30,833.0,59.0,3.3,18.0,391.0,338.77,255.78
2018,10,15,8,45,855.5,61.0,3.05,18.45,435.0,392.7,302.96
2018,10,15,9,0,878.0,63.0,2.8,18.9,479.0,447.18,348.98
2018,10,15,9,15,894.0,65.0,2.6,19.45,518.5,498.77,391.06
2018,10,15,9,30,910.0,67.0,2.4,20.0,558.0,549.7,430.94
2018,10,15,9,45,921.5,68.5,2.15,20.55,591.5,596.63,466.01
2018,10,15,10,0,933.0,70.0,1.9,21.1,625.0,641.98,498.33
2018,10,15,10,15,941.0,71.0,1.75,21.5,651.5,682.73,526.83
2018,10,15,10,30,949.0,72.0,1.6,21.9,678.0,721.18,551.52
2018,10,15,10,45,954.0,72.5,1.4,22.25,696.5,754.46,570.97
2018,10,15,11,0,959.0,73.0,1.2,22.6,715.0,784.86,587.82
2018,10,15,11,15,961.5,73.5,1.2,22.8,726.0,810.34,603.71
2018,10,15,11,30,964.0,74.0,1.2,23.0,737.0,832.53,617.43
2018,10,15,11,45,964.5,74.5,1.2,23.2,740.0,849.75,627.92
2018,10,15,12,0,965.0,75.0,1.2,23.4,743.0,863.43,636.21
2018,10,15,12,15,964.0,74.5,1.4,23.4,737.5,871.2,643.94
2018,10,15,12,30,963.0,74.0,1.6,23.4,732.0,875.31,649.27
2018,10,15,12,45,960.0,73.5,1.75,23.35,719.0,874.1,650.65
2018,10,15,13,0,957.0,73.0,1.9,23.3,706.0,869.25,649.67
2018,10,15,13,15,950.5,72.0,2.05,23.15,684.5,857.38,644.23
2018,10,15,13,30,944.0,71.0,2.2,23.0,663.0,842.02,636.44
2018,10,15,13,45,934.5,70.5,2.3,22.9,634.5,821.51,624.52
2018,10,15,14,0,925.0,70.0,2.4,22.8,606.0,797.88,610.38
2018,10,15,14,15,912.0,68.5,2.5,22.6,570.5,767.52,591.6
2018,10,15,14,30,899.0,67.0,2.6,22.4,535.0,734.56,570.74
2018,10,15,14,45,881.0,65.0,2.65,22.2,494.0,695.16,544.6
2018,10,15,15,0,863.0,63.0,2.7,22.0,453.0,653.96,516.69
2018,10,15,15,15,837.5,61.0,2.7,22.0,407.5,606.51,481.67
2018,10,15,15,30,812.0,59.0,2.7,22.0,362.0,562.2,447.36
2018,10,15,15,45,775.0,55.5,2.8,21.45,313.0,505.38,403.58
2018,10,15,16,0,738.0,52.0,2.9,20.9,264.0,449.53,358.73
2018,10,15,16,15,681.0,47.5,2.95,20.4,214.5,384.54,304.66
2018,10,15,16,30,624.0,43.0,3.0,19.9,165.0,323.16,251.46
2018,10,15,16,45,526.5,37.0,3.05,19.4,119.0,249.12,187.1
2018,10,15,17,0,429.0,31.0,3.1,18.9,73.0,187.82,127.6
2018,10,15,17,15,264.0,21.0,3.0,18.55,42.0,101.47,0.0
2018,10,15,17,30,99.0,11.0,2.9,18.2,11.0,32.39,0.0
2018,10,15,17,45,49.5,5.5,2.8,17.85,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.65,17.35,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,16,6,15,100.5,9.0,0.65,14.85,12.0,0.0,0.0
2018,10,16,6,30,201.0,18.0,0.6,14.9,24.0,17.69,0.0
2018,10,16,6,45,347.0,26.5,0.6,15.0,60.0,21.27,8.38
2018,10,16,7,0,493.0,35.0,0.6,15.1,96.0,26.41,17.02
2018,10,16,7,15,577.0,41.0,0.55,15.35,144.0,68.55,33.14
2018,10,16,7,30,661.0,47.0,0.5,15.6,192.0,117.95,64.82
2018,10,16,7,45,712.5,51.0,0.5,15.85,242.0,168.98,105.22
2018,10,16,8,0,764.0,55.0,0.5,16.1,292.0,225.09,152.88
2018,10,16,8,15,798.0,57.5,0.55,16.65,340.0,279.51,200.63
2018,10,16,8,30,832.0,60.0,0.6,17.2,388.0,337.41,250.63
2018,10,16,8,45,855.5,61.5,0.65,17.75,432.0,391.07,296.41
2018,10,16,9,0,879.0,63.0,0.7,18.3,476.0,445.36,341.24
2018,10,16,9,15,894.5,64.5,0.85,18.9,515.0,496.14,382.63
2018,10,16,9,30,910.0,66.0,1.0,19.5,554.0,546.21,422.25
2018,10,16,9,45,922.5,66.5,1.15,20.1,587.0,592.56,458.05
2018,10,16,10,0,935.0,67.0,1.3,20.7,620.0,637.39,491.83
2018,10,16,10,15,934.0,71.0,1.4,20.95,643.5,675.47,520.12
2018,10,16,10,30,933.0,75.0,1.5,21.2,667.0,710.68,545.02
2018,10,16,10,45,865.5,100.0,1.55,21.4,661.5,718.07,549.21
2018,10,16,11,0,798.0,125.0,1.6,21.6,656.0,721.58,551.08
2018,10,16,11,15,579.0,200.0,1.65,21.8,588.5,655.94,501.26
2018,10,16,11,30,360.0,275.0,1.7,22.0,521.0,569.25,435.07
2018,10,16,11,45,286.5,298.5,1.75,22.15,494.5,543.76,415.51
2018,10,16,12,0,213.0,322.0,1.8,22.3,468.0,508.19,388.02
2018,10,16,12,15,195.5,319.5,1.85,22.35,453.0,494.91,378.47
2018,10,16,12,30,178.0,317.0,1.9,22.4,438.0,480.63,367.99
2018,10,16,12,45,147.0,309.5,2.0,22.45,408.0,449.03,344.59
2018,10,16,13,0,116.0,302.0,2.1,22.5,378.0,416.84,320.58
2018,10,16,13,15,89.0,284.5,2.15,22.45,342.0,368.12,284.22
2018,10,16,13,30,62.0,267.0,2.2,22.4,306.0,327.75,253.65
2018,10,16,13,45,198.0,221.5,2.25,22.35,337.0,393.06,308.37
2018,10,16,14,0,334.0,176.0,2.3,22.3,368.0,462.68,364.75
2018,10,16,14,15,615.5,120.5,2.4,22.15,448.0,609.1,479.83
2018,10,16,14,30,897.0,65.0,2.5,22.0,528.0,727.29,567.3
2018,10,16,14,45,878.5,63.5,2.6,21.9,487.0,688.23,540.18
2018,10,16,15,0,860.0,62.0,2.7,21.8,446.0,647.42,512.48
2018,10,16,15,15,804.5,64.0,2.7,21.8,394.0,590.06,469.33
2018,10,16,15,30,749.0,66.0,2.7,21.8,342.0,529.97,422.85
2018,10,16,15,45,682.0,62.5,2.95,21.25,287.5,459.21,368.3
2018,10,16,16,0,615.0,59.0,3.2,20.7,233.0,394.47,316.28
2018,10,16,16,15,616.0,51.0,3.3,20.15,196.5,358.15,284.51
2018,10,16,16,30,617.0,43.0,3.4,19.6,160.0,317.79,247.36
2018,10,16,16,45,517.0,36.5,3.5,19.05,114.5,243.0,182.08
2018,10,16,17,0,417.0,30.0,3.6,18.5,69.0,181.39,120.56
2018,10,16,17,15,255.5,20.0,3.7,18.05,39.5,96.38,0.0
2018,10,16,17,30,94.0,10.0,3.8,17.6,10.0,9.83,0.0
2018,10,16,17,45,47.0,5.0,3.85,17.1,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,17,6,15,22.0,2.5,0.95,14.1,3.0,0.0,0.0
2018,10,17,6,30,44.0,5.0,1.0,14.2,6.0,4.91,0.0
2018,10,17,6,45,22.0,16.0,1.05,14.3,16.5,14.77,3.39
2018,10,17,7,0,0.0,27.0,1.1,14.4,27.0,26.07,16.68
2018,10,17,7,15,0.0,43.0,1.1,14.55,43.0,41.25,29.01
2018,10,17,7,30,0.0,59.0,1.1,14.7,59.0,56.42,42.19
2018,10,17,7,45,3.5,80.0,1.15,14.85,81.0,76.9,59.5
2018,10,17,8,0,7.0,101.0,1.2,15.0,103.0,97.96,77.08
2018,10,17,8,15,75.5,127.0,1.2,15.2,156.0,141.93,111.54
2018,10,17,8,30,144.0,153.0,1.2,15.4,209.0,194.16,153.14
2018,10,17,8,45,301.5,153.0,1.2,15.6,288.0,263.52,207.63
2018,10,17,9,0,459.0,153.0,1.2,15.8,367.0,348.93,275.16
2018,10,17,9,15,650.0,118.0,1.25,16.1,448.5,430.35,339.54
2018,10,17,9,30,841.0,83.0,1.3,16.4,530.0,525.32,413.7
2018,10,17,9,45,873.5,78.5,1.3,16.65,568.0,574.73,451.76
2018,10,17,10,0,906.0,74.0,1.3,16.9,606.0,624.51,489.42
2018,10,17,10,15,914.5,75.5,1.2,17.2,632.0,664.96,518.15
2018,10,17,10,30,923.0,77.0,1.1,17.5,658.0,703.23,543.84
2018,10,17,10,45,929.0,77.0,1.05,17.75,676.5,735.77,564.47
2018,10,17,11,0,935.0,77.0,1.0,18.0,695.0,765.56,582.98
2018,10,17,11,15,938.0,77.0,1.05,18.25,705.5,790.19,599.15
2018,10,17,11,30,941.0,77.0,1.1,18.5,716.0,811.63,613.24
2018,10,17,11,45,942.0,77.5,1.15,18.7,719.0,828.76,624.62
2018,10,17,12,0,943.0,78.0,1.2,18.9,722.0,842.46,633.82
2018,10,17,12,15,941.0,78.0,1.3,18.95,716.5,849.69,639.86
2018,10,17,12,30,939.0,78.0,1.4,19.0,711.0,853.35,643.67
2018,10,17,12,45,934.5,78.0,1.5,19.1,697.5,851.41,643.71
2018,10,17,13,0,930.0,78.0,1.6,19.2,684.0,845.93,641.48
2018,10,17,13,15,923.5,77.0,1.75,19.1,663.0,834.23,636.09
2018,10,17,13,30,917.0,76.0,1.9,19.0,642.0,819.16,628.35
2018,10,17,13,45,907.0,75.0,2.05,18.95,613.5,798.1,616.21
2018,10,17,14,0,897.0,74.0,2.2,18.9,585.0,774.04,601.81
2018,10,17,14,15,883.0,73.0,2.4,18.7,550.5,744.2,583.69
2018,10,17,14,30,869.0,72.0,2.6,18.5,516.0,711.92,563.37
2018,10,17,14,45,849.5,69.5,2.75,18.3,475.0,671.9,536.57
2018,10,17,15,0,830.0,67.0,2.9,18.1,434.0,634.41,510.76
2018,10,17,15,15,803.0,64.5,2.9,18.1,389.0,586.6,474.02
2018,10,17,15,30,776.0,62.0,2.9,18.1,344.0,538.28,435.89
2018,10,17,15,45,735.5,58.5,3.15,17.5,296.0,481.26,391.17
2018,10,17,16,0,695.0,55.0,3.4,16.9,248.0,425.55,345.47
2018,10,17,16,15,632.0,50.5,3.4,16.5,199.5,360.08,289.49
2018,10,17,16,30,569.0,46.0,3.4,16.1,151.0,301.94,237.68
2018,10,17,16,45,463.5,38.5,3.4,15.75,107.0,227.28,171.79
2018,10,17,17,0,358.0,31.0,3.4,15.4,63.0,162.28,105.79
2018,10,17,17,15,215.5,20.0,3.35,15.15,35.5,75.81,0.0
2018,10,17,17,30,73.0,9.0,3.3,14.9,8.0,8.85,0.0
2018,10,17,17,45,36.5,4.5,3.25,14.65,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,18,6,15,27.0,5.0,1.2,14.1,5.5,0.0,0.0
2018,10,18,6,30,54.0,10.0,1.2,14.2,11.0,9.83,0.0
2018,10,18,6,45,29.0,24.0,1.15,14.3,24.5,21.25,6.05
2018,10,18,7,0,4.0,38.0,1.1,14.4,38.0,35.55,24.63
2018,10,18,7,15,19.0,58.0,1.1,14.55,61.5,54.24,39.19
2018,10,18,7,30,34.0,78.0,1.1,14.7,85.0,76.05,57.13
2018,10,18,7,45,91.5,98.5,1.15,14.85,124.5,106.54,80.47
2018,10,18,8,0,149.0,119.0,1.2,15.0,164.0,144.69,110.6
2018,10,18,8,15,184.5,137.0,1.15,15.2,202.0,180.81,140.18
2018,10,18,8,30,220.0,155.0,1.1,15.4,240.0,220.87,172.98
2018,10,18,8,45,264.0,168.0,1.1,15.6,281.5,262.97,207.18
2018,10,18,9,0,308.0,181.0,1.1,15.8,323.0,309.01,244.24
2018,10,18,9,15,345.0,189.5,1.05,16.1,361.5,350.99,277.49
2018,10,18,9,30,382.0,198.0,1.0,16.4,400.0,395.56,312.14
2018,10,18,9,45,416.5,203.5,0.95,16.7,436.0,440.92,346.63
2018,10,18,10,0,451.0,209.0,0.9,17.0,472.0,485.61,379.89
2018,10,18,10,15,571.0,180.5,0.85,17.4,528.0,551.58,429.33
2018,10,18,10,30,691.0,152.0,0.8,17.8,584.0,625.86,483.27
2018,10,18,10,45,812.5,114.5,0.75,18.2,637.0,693.15,531.12
2018,10,18,11,0,934.0,77.0,0.7,18.6,690.0,761.82,575.66
2018,10,18,11,15,937.0,77.5,0.7,19.0,701.0,786.89,590.37
2018,10,18,11,30,940.0,78.0,0.7,19.4,712.0,808.79,603.5
2018,10,18,11,45,941.0,78.0,0.65,19.75,714.5,825.3,612.34
2018,10,18,12,0,942.0,78.0,0.6,20.1,717.0,838.38,618.99
2018,10,18,12,15,940.0,78.0,0.75,20.4,711.5,845.56,625.56
2018,10,18,12,30,938.0,78.0,0.9,20.7,706.0,849.17,629.88
2018,10,18,12,45,933.0,78.0,1.05,21.0,692.5,846.79,630.26
2018,10,18,13,0,928.0,78.0,1.2,21.3,679.0,840.88,628.31
2018,10,18,13,15,921.0,77.0,1.35,21.35,657.5,828.78,622.76
2018,10,18,13,30,914.0,76.0,1.5,21.4,636.0,813.34,614.88
2018,10,18,13,45,904.0,75.5,1.6,21.45,608.0,792.91,602.94
2018,10,18,14,0,894.0,75.0,1.7,21.5,580.0,769.5,588.87
2018,10,18,14,15,880.0,73.5,1.85,21.4,545.0,739.18,570.51
2018,10,18,14,30,866.0,72.0,2.0,21.3,510.0,706.44,550.05
2018,10,18,14,45,846.0,69.5,2.15,21.15,469.0,666.23,523.77
2018,10,18,15,0,826.0,67.0,2.3,21.0,428.0,628.58,498.2
2018,10,18,15,15,798.5,64.5,2.3,21.0,383.5,580.7,462.07
2018,10,18,15,30,771.0,62.0,2.3,21.0,339.0,532.37,424.57
2018,10,18,15,45,729.0,58.5,2.5,20.5,290.5,474.88,380.07
2018,10,18,16,0,687.0,55.0,2.7,20.0,242.0,418.85,334.71
2018,10,18,16,15,623.0,49.5,2.8,19.55,193.5,352.43,279.04
