Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,15,30,731.0,50.0,3.1,20.7,251.0,444.8,355.69
2018,11,7,15,45,677.5,46.0,3.15,20.15,206.0,386.48,307.04
2018,11,7,16,0,624.0,42.0,3.2,19.6,161.0,330.65,258.64
2018,11,7,16,15,534.5,36.5,3.15,19.0,118.5,262.08,198.91
2018,11,7,16,30,445.0,31.0,3.1,18.4,76.0,204.54,143.19
2018,11,7,16,45,276.5,21.0,3.05,17.8,44.0,115.06,1.5
2018,11,7,17,0,108.0,11.0,3.0,17.2,12.0,37.63,0.0
2018,11,7,17,15,54.0,5.5,3.05,16.9,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,8,6,45,97.5,11.0,3.75,13.5,15.5,10.81,0.0
2018,11,8,7,0,195.0,22.0,3.8,13.6,31.0,18.76,0.0
2018,11,8,7,15,311.5,33.0,4.0,13.95,67.0,28.01,16.54
2018,11,8,7,30,428.0,44.0,4.2,14.3,103.0,63.88,33.36
2018,11,8,7,45,485.0,54.0,4.4,14.65,144.5,104.59,61.24
2018,11,8,8,0,542.0,64.0,4.6,15.0,186.0,151.1,98.29
2018,11,8,8,15,627.5,67.0,4.7,15.25,237.0,202.46,141.05
2018,11,8,8,30,713.0,70.0,4.8,15.5,288.0,261.72,192.09
2018,11,8,8,45,747.0,74.0,4.9,15.7,330.5,312.95,238.56
2018,11,8,9,0,781.0,78.0,5.0,15.9,373.0,366.55,286.5
2018,11,8,9,15,810.5,79.5,4.9,16.2,412.5,416.62,330.53
2018,11,8,9,30,840.0,81.0,4.8,16.5,452.0,467.41,374.04
2018,11,8,9,45,872.0,79.5,4.75,16.8,488.5,516.69,415.39
2018,11,8,10,0,904.0,78.0,4.7,17.1,525.0,565.01,455.01
2018,11,8,10,15,915.0,80.0,4.55,17.4,551.5,605.59,487.26
2018,11,8,10,30,926.0,82.0,4.4,17.7,578.0,644.19,517.08
2018,11,8,10,45,929.5,84.0,4.3,18.0,595.5,675.9,541.08
2018,11,8,11,0,933.0,86.0,4.2,18.3,613.0,704.81,562.57
2018,11,8,11,15,935.0,87.0,4.15,18.5,623.0,728.71,580.03
2018,11,8,11,30,937.0,88.0,4.1,18.7,633.0,749.49,594.34
2018,11,8,11,45,935.0,89.0,4.05,18.9,634.5,764.22,604.25
2018,11,8,12,0,933.0,90.0,4.0,19.1,636.0,775.56,611.79
2018,11,8,12,15,942.5,88.0,4.0,19.25,635.0,788.56,620.97
2018,11,8,12,30,952.0,86.0,4.0,19.4,634.0,798.2,627.82
2018,11,8,12,45,963.5,80.5,3.95,19.55,624.5,801.88,630.28
2018,11,8,13,0,975.0,75.0,3.9,19.7,615.0,801.89,630.26
2018,11,8,13,15,773.5,117.0,3.85,19.8,535.5,704.25,558.96
2018,11,8,13,30,572.0,159.0,3.8,19.9,456.0,596.09,475.56
2018,11,8,13,45,557.0,151.5,3.75,20.0,428.0,570.33,456.67
2018,11,8,14,0,542.0,144.0,3.7,20.1,400.0,542.97,435.92
2018,11,8,14,15,714.5,107.5,3.65,20.15,419.5,609.51,489.07
2018,11,8,14,30,887.0,71.0,3.6,20.2,439.0,658.56,527.44
2018,11,8,14,45,855.5,69.0,3.5,20.25,396.5,613.16,491.68
2018,11,8,15,0,824.0,67.0,3.4,20.3,354.0,566.81,454.93
2018,11,8,15,15,786.0,63.5,3.4,20.3,308.5,514.61,413.02
2018,11,8,15,30,748.0,60.0,3.4,20.3,263.0,462.67,369.95
2018,11,8,15,45,677.5,56.0,2.9,19.85,214.5,398.91,316.03
2018,11,8,16,0,607.0,52.0,2.4,19.4,166.0,336.05,261.57
2018,11,8,16,15,493.0,45.0,2.3,18.9,120.5,257.38,194.51
2018,11,8,16,30,379.0,38.0,2.2,18.4,75.0,186.98,129.27
2018,11,8,16,45,225.0,24.0,2.15,17.95,43.0,100.77,0.0
2018,11,8,17,0,71.0,10.0,2.1,17.5,11.0,27.31,0.0
2018,11,8,17,15,35.5,5.0,2.1,17.3,5.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,11,9,6,45,92.5,11.0,3.0,12.4,15.0,10.81,0.0
2018,11,9,7,0,185.0,22.0,2.9,12.5,30.0,21.63,0.0
2018,11,9,7,15,322.5,32.5,2.95,12.95,67.5,26.81,15.21
2018,11,9,7,30,460.0,43.0,3.0,13.4,105.0,63.59,32.54
2018,11,9,7,45,542.5,50.0,3.05,13.8,150.0,105.72,59.94
2018,11,9,8,0,625.0,57.0,3.1,14.2,195.0,156.33,99.09
2018,11,9,8,15,676.5,61.5,3.05,14.55,240.5,205.84,141.72
2018,11,9,8,30,728.0,66.0,3.0,14.9,286.0,260.51,189.94
2018,11,9,8,45,762.5,70.0,2.95,15.2,329.0,312.27,236.43
2018,11,9,9,0,797.0,74.0,2.9,15.5,372.0,365.93,283.77
2018,11,9,9,15,804.5,80.5,2.8,15.9,407.0,412.67,324.68
2018,11,9,9,30,812.0,87.0,2.7,16.3,442.0,458.27,363.33
2018,11,9,9,45,799.5,98.0,2.65,16.65,468.5,497.49,395.89
2018,11,9,10,0,787.0,109.0,2.6,17.0,495.0,533.86,425.1
2018,11,9,10,15,802.5,111.5,2.45,17.55,522.0,574.14,455.85
2018,11,9,10,30,818.0,114.0,2.3,18.1,549.0,613.09,484.56
2018,11,9,10,45,824.0,116.5,2.15,18.6,566.5,643.29,506.04
2018,11,9,11,0,830.0,119.0,2.0,19.1,584.0,672.15,525.88
2018,11,9,11,15,833.0,120.0,1.85,19.35,594.0,694.95,541.3
2018,11,9,11,30,836.0,121.0,1.7,19.6,604.0,714.99,554.33
2018,11,9,11,45,833.5,123.0,1.6,19.9,606.0,729.32,563.24
2018,11,9,12,0,831.0,125.0,1.5,20.2,608.0,740.57,569.66
2018,11,9,12,15,830.5,123.5,1.45,20.35,602.5,746.48,572.99
2018,11,9,12,30,830.0,122.0,1.4,20.5,597.0,749.25,574.3
2018,11,9,12,45,827.5,119.5,1.3,20.65,584.0,746.37,571.29
2018,11,9,13,0,825.0,117.0,1.2,20.8,571.0,740.34,566.24
2018,11,9,13,15,812.5,116.5,1.2,20.9,549.5,729.27,559.03
2018,11,9,13,30,800.0,116.0,1.2,21.0,528.0,712.48,547.76
2018,11,9,13,45,780.0,114.5,1.2,21.05,498.5,686.67,529.86
2018,11,9,14,0,760.0,113.0,1.2,21.1,469.0,658.61,510.2
2018,11,9,14,15,734.5,110.0,1.25,20.95,434.0,623.26,485.78
2018,11,9,14,30,709.0,107.0,1.3,20.8,399.0,586.44,459.7
2018,11,9,14,45,671.0,103.0,1.35,20.7,358.0,539.76,425.46
2018,11,9,15,0,633.0,99.0,1.4,20.6,317.0,492.96,390.17
2018,11,9,15,15,589.0,92.0,1.4,20.6,274.0,439.97,348.76
2018,11,9,15,30,545.0,85.0,1.4,20.6,231.0,388.11,307.0
2018,11,9,15,45,474.5,75.5,1.4,19.7,186.0,322.6,254.31
2018,11,9,16,0,404.0,66.0,1.4,18.8,141.0,263.0,204.71
2018,11,9,16,15,310.0,52.0,1.55,18.25,100.0,194.3,146.84
2018,11,9,16,30,216.0,38.0,1.7,17.7,59.0,133.96,91.45
2018,11,9,16,45,125.0,23.0,1.8,17.15,33.5,71.48,0.0
2018,11,9,17,0,34.0,8.0,1.9,16.6,8.0,16.17,0.0
2018,11,9,17,15,17.0,4.0,2.05,16.3,4.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,10,6,45,35.0,8.0,1.5,11.0,9.5,7.86,0.0
2018,11,10,7,0,70.0,16.0,1.6,10.9,19.0,15.73,0.0
2018,11,10,7,15,148.5,32.5,1.7,11.05,49.0,25.44,13.76
2018,11,10,7,30,227.0,49.0,1.8,11.2,79.0,54.63,32.84
2018,11,10,7,45,294.0,64.5,1.9,11.4,118.5,90.49,58.33
2018,11,10,8,0,361.0,80.0,2.0,11.6,158.0,133.35,91.95
2018,11,10,8,15,412.0,92.0,2.1,11.85,200.0,176.25,128.07
2018,11,10,8,30,463.0,104.0,2.2,12.1,242.0,223.88,169.11
2018,11,10,8,45,501.0,113.5,2.25,12.3,282.5,269.42,209.07
2018,11,10,9,0,539.0,123.0,2.3,12.5,323.0,317.74,251.0
2018,11,10,9,15,566.0,130.0,2.25,12.9,358.5,361.59,288.56
2018,11,10,9,30,593.0,137.0,2.2,13.3,394.0,406.57,326.15
2018,11,10,9,45,611.5,142.5,2.15,13.7,424.0,448.36,360.34
2018,11,10,10,0,630.0,148.0,2.1,14.1,454.0,488.52,392.41
2018,11,10,10,15,644.5,151.0,1.95,14.55,478.0,523.54,419.33
2018,11,10,10,30,659.0,154.0,1.8,15.0,502.0,557.62,444.73
2018,11,10,10,45,666.5,157.5,1.65,15.4,519.0,586.69,465.65
2018,11,10,11,0,674.0,161.0,1.5,15.8,536.0,614.01,484.66
2018,11,10,11,15,675.5,162.5,1.4,16.15,544.0,633.36,497.78
2018,11,10,11,30,677.0,164.0,1.3,16.5,552.0,650.4,508.96
2018,11,10,11,45,675.5,165.0,1.25,16.8,553.5,662.43,516.82
2018,11,10,12,0,674.0,166.0,1.2,17.1,555.0,671.93,522.79
2018,11,10,12,15,658.5,169.5,1.3,17.25,546.5,671.34,523.0
2018,11,10,12,30,643.0,173.0,1.4,17.4,538.0,668.03,521.28
2018,11,10,12,45,611.5,178.5,1.55,17.6,519.5,650.29,509.23
2018,11,10,13,0,580.0,184.0,1.7,17.8,501.0,633.08,497.35
2018,11,10,13,15,564.5,181.0,1.7,17.85,480.0,616.14,485.26
2018,11,10,13,30,549.0,178.0,1.7,17.9,459.0,597.31,471.7
2018,11,10,13,45,523.5,174.5,1.75,17.95,431.0,569.3,451.37
2018,11,10,14,0,498.0,171.0,1.8,18.0,403.0,540.14,429.95
2018,11,10,14,15,473.5,163.0,1.75,18.0,370.5,505.8,404.07
2018,11,10,14,30,449.0,155.0,1.7,18.0,338.0,470.87,377.38
2018,11,10,14,45,415.0,144.0,1.7,17.95,300.5,426.55,343.2
2018,11,10,15,0,381.0,133.0,1.7,17.9,263.0,382.81,308.78
2018,11,10,15,15,343.5,118.5,1.7,17.9,224.0,327.32,264.39
2018,11,10,15,30,306.0,104.0,1.7,17.9,185.0,280.68,225.97
2018,11,10,15,45,257.0,86.0,1.55,17.35,145.5,226.31,180.72
2018,11,10,16,0,208.0,68.0,1.4,16.8,106.0,175.13,137.32
2018,11,10,16,15,153.0,49.0,1.5,16.45,72.5,123.77,93.33
2018,11,10,16,30,98.0,30.0,1.6,16.1,39.0,76.3,50.03
2018,11,10,16,45,56.0,17.0,1.65,15.8,21.5,39.32,0.0
2018,11,10,17,0,14.0,4.0,1.7,15.5,4.0,7.33,0.0
2018,11,10,17,15,7.0,2.0,1.8,15.3,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,11,11,6,45,57.0,9.5,2.95,11.4,11.5,0.0,0.0
2018,11,11,7,0,114.0,19.0,3.0,11.4,23.0,18.68,0.0
2018,11,11,7,15,224.0,33.0,3.2,11.85,56.0,26.0,13.4
2018,11,11,7,30,334.0,47.0,3.4,12.3,89.0,57.57,32.07
2018,11,11,7,45,420.0,57.5,3.55,12.7,132.5,97.39,58.53
2018,11,11,8,0,506.0,68.0,3.7,13.1,176.0,144.85,94.8
2018,11,11,8,15,564.0,75.0,3.85,13.5,220.5,191.61,134.37
2018,11,11,8,30,622.0,82.0,4.0,13.9,265.0,243.62,179.73
2018,11,11,8,45,669.0,85.0,4.15,14.25,307.5,293.08,223.87
2018,11,11,9,0,716.0,88.0,4.3,14.6,350.0,345.81,270.48
2018,11,11,9,15,739.5,92.0,4.25,15.1,387.0,392.96,311.85
2018,11,11,9,30,763.0,96.0,4.2,15.6,424.0,440.51,352.47
2018,11,11,9,45,777.5,100.5,4.2,16.05,455.5,484.32,389.24
2018,11,11,10,0,792.0,105.0,4.2,16.5,487.0,527.24,424.31
2018,11,11,10,15,807.5,106.0,3.95,16.8,512.5,565.93,455.06
2018,11,11,10,30,823.0,107.0,3.7,17.1,538.0,602.41,483.28
2018,11,11,10,45,839.0,106.5,3.45,17.4,558.5,636.69,509.07
2018,11,11,11,0,855.0,106.0,3.2,17.7,579.0,669.09,532.74
2018,11,11,11,15,862.0,107.0,3.05,17.95,591.0,694.98,551.4
2018,11,11,11,30,869.0,108.0,2.9,18.2,603.0,718.19,567.71
2018,11,11,11,45,872.0,107.0,2.75,18.45,605.5,733.64,577.8
2018,11,11,12,0,875.0,106.0,2.6,18.7,608.0,746.02,585.24
2018,11,11,12,15,873.0,106.0,2.55,18.85,602.5,752.73,589.47
2018,11,11,12,30,871.0,106.0,2.5,19.0,597.0,756.19,591.52
2018,11,11,12,45,865.5,105.0,2.45,19.2,583.5,752.76,588.67
2018,11,11,13,0,860.0,104.0,2.4,19.4,570.0,746.11,583.69
2018,11,11,13,15,851.0,102.0,2.4,19.5,549.0,732.7,574.51
2018,11,11,13,30,842.0,100.0,2.4,19.6,528.0,716.27,563.28
2018,11,11,13,45,828.5,98.0,2.35,19.7,500.0,693.83,547.36
2018,11,11,14,0,815.0,96.0,2.3,19.8,472.0,668.8,528.85
2018,11,11,14,15,794.5,92.5,2.25,19.85,437.0,638.11,505.92
2018,11,11,14,30,774.0,89.0,2.2,19.9,402.0,602.77,479.23
2018,11,11,14,45,745.5,85.0,2.15,19.95,362.5,560.48,446.74
2018,11,11,15,0,717.0,81.0,2.1,20.0,323.0,517.42,412.89
2018,11,11,15,15,675.0,75.5,2.1,20.0,279.5,464.94,371.1
2018,11,11,15,30,633.0,70.0,2.1,20.0,236.0,413.34,328.72
2018,11,11,15,45,570.5,62.5,1.75,19.45,191.0,351.34,276.86
2018,11,11,16,0,508.0,55.0,1.4,18.9,146.0,292.73,226.44
2018,11,11,16,15,410.0,45.0,1.45,18.55,104.5,222.07,166.15
2018,11,11,16,30,312.0,35.0,1.5,18.2,63.0,159.03,104.5
2018,11,11,16,45,186.5,22.0,1.5,17.8,36.0,84.47,0.0
2018,11,11,17,0,61.0,9.0,1.5,17.4,9.0,23.52,0.0
2018,11,11,17,15,30.5,4.5,1.55,17.15,4.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.4,10.45,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,11,12,6,45,67.0,8.5,4.35,10.7,11.0,0.0,0.0
2018,11,12,7,0,134.0,17.0,4.3,10.8,22.0,16.71,0.0
2018,11,12,7,15,250.5,30.0,4.35,11.25,55.0,24.69,11.63
2018,11,12,7,30,367.0,43.0,4.4,11.7,88.0,55.65,29.85
2018,11,12,7,45,446.0,52.5,4.5,12.15,130.0,93.97,54.78
2018,11,12,8,0,525.0,62.0,4.6,12.6,172.0,140.51,90.47
2018,11,12,8,15,576.5,69.5,4.55,12.95,215.5,187.19,130.4
2018,11,12,8,30,628.0,77.0,4.5,13.3,259.0,238.42,175.58
2018,11,12,8,45,661.0,82.5,4.45,13.65,299.5,286.15,218.8
2018,11,12,9,0,694.0,88.0,4.4,14.0,340.0,335.86,263.2
2018,11,12,9,15,714.5,93.5,4.25,14.45,376.0,382.24,304.03
2018,11,12,9,30,735.0,99.0,4.1,14.9,412.0,428.83,343.88
2018,11,12,9,45,742.5,105.5,3.95,15.4,441.5,470.15,378.5
2018,11,12,10,0,750.0,112.0,3.8,15.9,471.0,510.17,411.0
2018,11,12,10,15,764.0,114.5,3.6,16.35,496.0,548.13,441.02
2018,11,12,10,30,778.0,117.0,3.4,16.8,521.0,584.79,469.15
2018,11,12,10,45,787.0,118.5,3.15,17.3,539.0,615.77,491.96
2018,11,12,11,0,796.0,120.0,2.9,17.8,557.0,644.7,512.54
2018,11,12,11,15,802.0,120.5,2.75,18.25,567.5,668.35,529.13
2018,11,12,11,30,808.0,121.0,2.6,18.7,578.0,689.48,543.49
2018,11,12,11,45,810.5,120.5,2.4,19.1,580.5,704.43,552.87
2018,11,12,12,0,813.0,120.0,2.2,19.5,583.0,714.22,558.36
2018,11,12,12,15,808.5,121.0,2.0,19.85,578.0,722.31,562.26
2018,11,12,12,30,804.0,122.0,1.8,20.2,573.0,725.06,562.19
2018,11,12,12,45,789.5,124.5,1.6,20.5,558.5,719.24,556.01
2018,11,12,13,0,775.0,127.0,1.4,20.8,544.0,710.48,547.66
2018,11,12,13,15,765.5,124.5,1.25,21.0,523.5,696.97,536.76
2018,11,12,13,30,756.0,122.0,1.1,21.2,503.0,680.74,523.9
2018,11,12,13,45,742.0,118.0,0.9,21.35,475.5,657.16,505.33
2018,11,12,14,0,728.0,114.0,0.7,21.5,448.0,631.28,484.98
2018,11,12,14,15,706.5,110.0,0.6,21.45,414.5,598.43,460.89
2018,11,12,14,30,685.0,106.0,0.5,21.4,381.0,564.02,435.38
2018,11,12,14,45,655.0,100.5,0.45,21.4,342.5,521.6,404.01
2018,11,12,15,0,625.0,95.0,0.4,21.4,304.0,478.68,371.59
2018,11,12,15,15,581.5,88.0,0.4,21.4,262.0,426.76,331.96
2018,11,12,15,30,538.0,81.0,0.4,21.4,220.0,375.96,291.96
2018,11,12,15,45,476.0,70.5,0.5,20.75,176.5,314.64,243.76
2018,11,12,16,0,414.0,60.0,0.6,20.1,133.0,256.87,196.48
2018,11,12,16,15,323.5,47.5,0.7,19.7,94.0,192.1,142.17
2018,11,12,16,30,233.0,35.0,0.8,19.3,55.0,135.12,86.31
2018,11,12,16,45,137.0,21.0,0.85,18.9,31.0,59.5,0.0
2018,11,12,17,0,41.0,7.0,0.9,18.5,7.0,16.68,0.0
2018,11,12,17,15,20.5,3.5,0.95,18.25,3.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.25,16.25,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.2,16.05,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,11,13,6,45,12.0,5.0,2.55,12.25,5.5,0.0,0.0
2018,11,13,7,0,24.0,10.0,2.6,12.2,11.0,9.83,0.0
2018,11,13,7,15,16.5,25.5,2.6,12.35,26.5,23.54,9.77
2018,11,13,7,30,9.0,41.0,2.6,12.5,42.0,39.05,26.1
2018,11,13,7,45,21.0,58.5,2.6,12.65,62.5,57.12,41.56
2018,11,13,8,0,33.0,76.0,2.6,12.8,83.0,77.19,58.49
2018,11,13,8,15,25.0,86.0,2.65,13.0,92.0,87.59,68.07
2018,11,13,8,30,17.0,96.0,2.7,13.2,101.0,96.74,76.35
2018,11,13,8,45,9.0,101.5,2.8,13.4,104.0,100.74,80.01
2018,11,13,9,0,1.0,107.0,2.9,13.6,107.0,103.88,82.71
2018,11,13,9,15,11.0,127.5,2.9,13.9,132.0,128.0,102.6
2018,11,13,9,30,21.0,148.0,2.9,14.2,157.0,153.15,123.18
2018,11,13,9,45,27.5,166.5,2.9,14.5,179.0,177.76,143.16
2018,11,13,10,0,34.0,185.0,2.9,14.8,201.0,201.4,162.16
2018,11,13,10,15,28.5,187.0,2.85,15.1,201.0,202.15,162.32
2018,11,13,10,30,23.0,189.0,2.8,15.4,201.0,198.96,159.31
2018,11,13,10,45,51.5,207.0,2.75,15.7,235.0,239.67,192.33
2018,11,13,11,0,80.0,225.0,2.7,16.0,269.0,278.61,223.52
2018,11,13,11,15,99.5,238.0,2.6,16.2,293.5,307.75,246.54
2018,11,13,11,30,119.0,251.0,2.5,16.4,318.0,343.59,274.59
2018,11,13,11,45,81.0,233.0,2.35,16.6,278.5,294.63,235.03
2018,11,13,12,0,43.0,215.0,2.2,16.8,239.0,250.26,199.0
2018,11,13,12,15,96.0,222.5,2.05,16.9,276.0,297.29,237.59
2018,11,13,12,30,149.0,230.0,1.9,17.0,313.0,352.16,281.3
2018,11,13,12,45,189.0,230.0,1.75,17.15,333.0,382.35,305.05
2018,11,13,13,0,229.0,230.0,1.6,17.3,353.0,411.89,328.09
2018,11,13,13,15,189.5,224.5,1.5,17.35,323.5,377.81,300.91
2018,11,13,13,30,150.0,219.0,1.4,17.4,294.0,343.75,273.95
2018,11,13,13,45,281.5,186.0,1.3,17.45,317.5,403.65,323.38
2018,11,13,14,0,413.0,153.0,1.2,17.5,341.0,458.98,367.47
2018,11,13,14,15,308.0,156.0,1.15,17.35,290.5,378.57,304.13
2018,11,13,14,30,203.0,159.0,1.1,17.2,240.0,303.24,244.32
2018,11,13,14,45,134.5,145.5,1.05,17.05,197.0,243.06,196.02
2018,11,13,15,0,66.0,132.0,1.0,16.9,154.0,179.62,144.19
2018,11,13,15,15,40.5,112.5,1.0,16.9,125.5,143.02,114.09
2018,11,13,15,30,15.0,93.0,1.0,16.9,97.0,103.16,80.87
2018,11,13,15,45,8.5,75.5,1.1,16.5,77.5,81.7,62.84
2018,11,13,16,0,2.0,58.0,1.2,16.1,58.0,60.59,44.83
2018,11,13,16,15,1.0,41.5,1.2,15.95,41.5,43.06,29.53
2018,11,13,16,30,0.0,25.0,1.2,15.8,25.0,25.03,12.22
2018,11,13,16,45,0.0,14.5,1.2,15.65,14.5,14.25,0.0
2018,11,13,17,0,0.0,4.0,1.2,15.5,4.0,3.93,0.0
2018,11,13,17,15,0.0,2.0,1.2,15.4,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,14,6,45,54.0,8.0,2.55,10.6,9.5,0.0,0.0
2018,11,14,7,0,108.0,16.0,2.6,10.6,19.0,15.73,0.0
2018,11,14,7,15,214.5,29.0,2.7,10.9,49.0,22.91,8.19
2018,11,14,7,30,321.0,42.0,2.8,11.2,79.0,50.86,27.71
2018,11,14,7,45,396.5,53.0,2.9,11.55,119.5,87.32,51.5
2018,11,14,8,0,472.0,64.0,3.0,11.9,160.0,131.64,85.23
2018,11,14,8,15,523.0,73.0,3.05,12.2,202.0,176.57,123.25
2018,11,14,8,30,574.0,82.0,3.1,12.5,244.0,226.08,166.55
2018,11,14,8,45,605.0,89.5,3.15,12.8,283.5,272.32,208.17
2018,11,14,9,0,636.0,97.0,3.2,13.1,323.0,320.49,251.02
2018,11,14,9,15,659.0,103.0,3.15,13.5,358.5,365.62,290.65
2018,11,14,9,30,682.0,109.0,3.1,13.9,394.0,411.33,329.77
2018,11,14,9,45,692.5,115.5,3.05,14.3,423.5,451.91,363.88
2018,11,14,10,0,703.0,122.0,3.0,14.7,453.0,491.55,396.3
2018,11,14,10,15,714.0,125.0,2.95,15.2,476.0,526.72,424.32
2018,11,14,10,30,725.0,128.0,2.9,15.7,499.0,560.54,450.59
2018,11,14,10,45,729.0,131.0,2.85,16.2,515.0,588.56,471.78
2018,11,14,11,0,733.0,134.0,2.8,16.7,531.0,614.46,490.92
2018,11,14,11,15,737.0,136.0,2.75,17.05,541.0,637.07,507.51
2018,11,14,11,30,741.0,138.0,2.7,17.4,551.0,657.31,522.07
2018,11,14,11,45,740.5,138.5,2.6,17.7,553.0,670.37,531.01
2018,11,14,12,0,740.0,139.0,2.5,18.0,555.0,680.74,537.86
2018,11,14,12,15,733.0,140.0,2.45,18.25,548.5,684.3,539.93
2018,11,14,12,30,726.0,141.0,2.4,18.5,542.0,685.04,539.96
2018,11,14,12,45,709.5,142.5,2.35,18.7,527.0,676.75,533.39
2018,11,14,13,0,693.0,144.0,2.3,18.9,512.0,665.78,524.92
2018,11,14,13,15,679.0,141.5,2.25,19.0,491.0,649.77,513.1
2018,11,14,13,30,665.0,139.0,2.2,19.1,470.0,631.4,499.5
2018,11,14,13,45,642.5,137.5,2.15,19.25,443.0,606.08,480.45
2018,11,14,14,0,620.0,136.0,2.1,19.4,416.0,578.99,459.94
2018,11,14,14,15,593.0,131.0,2.1,19.35,383.0,543.79,433.7
2018,11,14,14,30,566.0,126.0,2.1,19.3,350.0,505.8,404.93
2018,11,14,14,45,528.0,119.5,2.05,19.25,312.0,461.44,370.43
2018,11,14,15,0,490.0,113.0,2.0,19.2,274.0,417.6,335.63
2018,11,14,15,15,447.5,102.5,2.0,19.2,234.0,367.7,295.37
2018,11,14,15,30,405.0,92.0,2.0,19.2,194.0,319.48,255.45
2018,11,14,15,45,344.0,78.0,1.85,18.35,153.0,260.86,206.89
2018,11,14,16,0,283.0,64.0,1.7,17.5,112.0,206.34,160.66
2018,11,14,16,15,209.0,47.0,1.75,17.1,76.5,148.0,110.5
2018,11,14,16,30,135.0,30.0,1.8,16.7,41.0,94.51,57.2
2018,11,14,16,45,76.5,17.0,1.85,16.3,22.5,38.12,0.0
2018,11,14,17,0,18.0,4.0,1.9,15.9,4.0,3.93,0.0
2018,11,14,17,15,9.0,2.0,1.9,15.65,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,11,15,6,45,22.5,5.5,2.65,11.1,6.0,0.0,0.0
2018,11,15,7,0,45.0,11.0,2.7,11.0,12.0,10.81,0.0
2018,11,15,7,15,108.0,27.0,2.75,11.25,37.0,22.46,6.36
2018,11,15,7,30,171.0,43.0,2.8,11.5,62.0,44.63,26.48
2018,11,15,7,45,225.0,58.0,2.85,11.8,95.5,73.89,47.28
2018,11,15,8,0,279.0,73.0,2.9,12.1,129.0,109.66,75.07
2018,11,15,8,15,310.0,87.5,3.0,12.35,163.0,145.85,105.79
2018,11,15,8,30,341.0,102.0,3.1,12.6,197.0,184.89,139.73
2018,11,15,8,45,359.5,113.0,3.2,12.9,227.0,219.47,170.54
2018,11,15,9,0,378.0,124.0,3.3,13.2,257.0,255.24,202.12
2018,11,15,9,15,411.0,134.0,3.2,13.5,292.5,296.66,237.58
2018,11,15,9,30,444.0,144.0,3.1,13.8,328.0,340.13,274.16
2018,11,15,9,45,511.0,148.0,3.05,14.1,375.0,395.3,319.5
2018,11,15,10,0,578.0,152.0,3.0,14.4,422.0,454.33,367.18
2018,11,15,10,15,571.0,158.0,2.95,14.8,436.5,478.47,386.53
2018,11,15,10,30,564.0,164.0,2.9,15.2,451.0,500.52,403.85
2018,11,15,10,45,588.0,166.5,2.85,15.65,474.5,535.51,430.88
2018,11,15,11,0,612.0,169.0,2.8,16.1,498.0,569.93,456.9
2018,11,15,11,15,581.0,177.0,2.75,16.4,494.0,573.46,458.81
2018,11,15,11,30,550.0,185.0,2.7,16.7,490.0,573.79,458.31
2018,11,15,11,45,571.5,180.0,2.65,17.0,498.0,593.31,473.07
2018,11,15,12,0,593.0,175.0,2.6,17.3,506.0,611.24,486.39
2018,11,15,12,15,511.5,189.5,2.55,17.5,473.0,575.8,458.17
2018,11,15,12,30,430.0,204.0,2.5,17.7,440.0,537.41,427.82
2018,11,15,12,45,478.0,194.0,2.5,17.9,451.0,562.65,447.98
2018,11,15,13,0,526.0,184.0,2.5,18.1,462.0,585.85,466.07
2018,11,15,13,15,544.5,176.0,2.5,18.2,454.0,588.0,468.1
2018,11,15,13,30,563.0,168.0,2.5,18.3,446.0,587.74,468.43
2018,11,15,13,45,542.0,163.0,2.5,18.4,419.0,561.44,448.61
2018,11,15,14,0,521.0,158.0,2.5,18.5,392.0,533.8,427.71
2018,11,15,14,15,496.5,151.0,2.45,18.45,360.5,500.58,402.37
2018,11,15,14,30,472.0,144.0,2.4,18.4,329.0,466.72,376.15
2018,11,15,14,45,438.5,134.5,2.35,18.35,293.0,424.36,342.83
2018,11,15,15,0,405.0,125.0,2.3,18.3,257.0,382.49,309.27
2018,11,15,15,15,364.5,111.5,2.3,18.3,218.0,333.26,269.19
2018,11,15,15,30,324.0,98.0,2.3,18.3,179.0,285.75,229.62
2018,11,15,15,45,273.5,81.5,2.05,17.45,140.5,226.19,180.06
2018,11,15,16,0,223.0,65.0,1.8,16.6,102.0,176.4,137.55
2018,11,15,16,15,153.5,46.5,1.8,16.3,68.5,120.51,89.49
2018,11,15,16,30,84.0,28.0,1.8,16.0,35.0,68.28,38.89
2018,11,15,16,45,47.0,15.5,1.85,15.65,19.0,28.31,0.0
2018,11,15,17,0,10.0,3.0,1.9,15.3,3.0,0.0,0.0
2018,11,15,17,15,5.0,1.5,1.9,15.2,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,11,16,6,45,28.5,6.0,3.05,10.0,6.5,0.0,0.0
2018,11,16,7,0,57.0,12.0,3.0,10.0,13.0,11.8,0.0
2018,11,16,7,15,136.5,26.5,3.05,10.35,39.0,20.95,3.75
2018,11,16,7,30,216.0,41.0,3.1,10.7,65.0,43.08,24.28
2018,11,16,7,45,289.5,55.0,3.15,11.05,102.5,76.3,46.86
2018,11,16,8,0,363.0,69.0,3.2,11.4,140.0,117.12,77.78
2018,11,16,8,15,418.0,80.0,3.2,11.65,180.5,158.83,112.47
2018,11,16,8,30,473.0,91.0,3.2,11.9,221.0,205.61,152.78
2018,11,16,8,45,513.0,99.0,3.15,12.2,260.0,249.8,191.9
2018,11,16,9,0,553.0,107.0,3.1,12.5,299.0,298.22,234.35
2018,11,16,9,15,574.5,114.5,3.05,12.9,333.0,340.42,271.37
2018,11,16,9,30,596.0,122.0,3.0,13.3,367.0,383.27,308.1
2018,11,16,9,45,603.0,131.0,2.95,13.75,394.5,421.23,340.01
2018,11,16,10,0,610.0,140.0,2.9,14.2,422.0,458.22,370.28
2018,11,16,10,15,626.0,143.5,2.75,14.65,446.5,493.43,398.24
2018,11,16,10,30,642.0,147.0,2.6,15.1,471.0,527.87,424.87
2018,11,16,10,45,653.0,149.5,2.45,15.6,488.5,557.28,446.89
2018,11,16,11,0,664.0,152.0,2.3,16.1,506.0,585.19,467.21
2018,11,16,11,15,670.5,152.5,2.15,16.45,516.0,606.43,482.34
2018,11,16,11,30,677.0,153.0,2.0,16.8,526.0,625.6,495.6
2018,11,16,11,45,679.5,153.5,1.9,17.1,529.0,639.85,505.29
2018,11,16,12,0,682.0,154.0,1.8,17.4,532.0,651.68,513.06
2018,11,16,12,15,686.5,150.5,1.7,17.7,528.0,658.21,517.01
2018,11,16,12,30,691.0,147.0,1.6,18.0,524.0,662.18,519.06
2018,11,16,12,45,698.0,141.0,1.5,18.3,514.5,662.62,518.61
2018,11,16,13,0,705.0,135.0,1.4,18.6,505.0,660.33,516.18
2018,11,16,13,15,694.0,132.5,1.3,18.8,485.0,646.49,505.32
2018,11,16,13,30,683.0,130.0,1.2,19.0,465.0,630.19,492.74
2018,11,16,13,45,667.5,126.0,1.05,19.2,438.5,606.92,474.61
2018,11,16,14,0,652.0,122.0,0.9,19.4,412.0,581.63,454.91
2018,11,16,14,15,629.0,117.0,0.75,19.45,380.0,548.66,429.61
2018,11,16,14,30,606.0,112.0,0.6,19.5,348.0,514.43,403.1
2018,11,16,14,45,574.5,105.5,0.5,19.55,311.0,472.61,370.96
2018,11,16,15,0,543.0,99.0,0.4,19.6,274.0,430.58,338.07
2018,11,16,15,15,499.0,90.5,0.4,19.6,234.5,378.69,297.72
2018,11,16,15,30,455.0,82.0,0.4,19.6,195.0,330.46,258.99
2018,11,16,15,45,394.0,70.5,0.35,19.15,154.5,273.12,212.3
2018,11,16,16,0,333.0,59.0,0.3,18.7,114.0,219.82,167.7
2018,11,16,16,15,250.0,44.5,0.4,18.4,78.5,159.41,116.7
2018,11,16,16,30,167.0,30.0,0.5,18.1,43.0,103.44,57.86
2018,11,16,16,45,96.0,17.5,0.6,17.75,24.0,43.74,0.0
2018,11,16,17,0,25.0,5.0,0.7,17.4,5.0,0.0,0.0
2018,11,16,17,15,12.5,2.5,0.75,17.15,2.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.2,14.65,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.1,14.6,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.25,14.1,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.3,13.85,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,17,6,45,32.0,6.5,1.6,11.05,7.0,0.0,0.0
2018,11,17,7,0,64.0,13.0,1.6,11.0,14.0,12.78,0.0
2018,11,17,7,15,140.0,26.5,1.55,11.2,38.5,21.05,1.41
2018,11,17,7,30,216.0,40.0,1.5,11.4,63.0,41.53,23.05
2018,11,17,7,45,302.5,53.0,1.5,11.6,102.0,74.77,45.0
2018,11,17,8,0,389.0,66.0,1.5,11.8,141.0,116.9,76.15
2018,11,17,8,15,286.5,78.0,1.4,12.05,140.5,130.48,93.47
2018,11,17,8,30,184.0,90.0,1.3,12.3,140.0,132.56,100.82
2018,11,17,8,45,96.0,106.0,1.2,12.55,132.5,131.79,103.87
2018,11,17,9,0,8.0,122.0,1.1,12.8,125.0,120.84,96.86
2018,11,17,9,15,14.5,136.5,1.0,13.2,142.5,138.1,110.92
2018,11,17,9,30,21.0,151.0,0.9,13.6,160.0,155.97,125.25
2018,11,17,9,45,22.0,161.0,0.85,14.0,171.0,167.39,134.19
2018,11,17,10,0,23.0,171.0,0.8,14.4,182.0,178.88,143.1
2018,11,17,10,15,49.0,188.5,0.75,14.6,213.0,214.63,171.78
2018,11,17,10,30,75.0,206.0,0.7,14.8,244.0,249.63,199.43
2018,11,17,10,45,317.5,179.5,0.7,14.95,347.0,378.61,303.31
2018,11,17,11,0,560.0,153.0,0.7,15.1,450.0,516.81,409.63
2018,11,17,11,15,698.5,124.0,0.75,15.25,501.5,592.43,466.27
2018,11,17,11,30,837.0,95.0,0.8,15.4,553.0,666.09,521.25
2018,11,17,11,45,838.0,95.5,0.85,15.5,555.5,681.24,532.12
2018,11,17,12,0,839.0,96.0,0.9,15.6,558.0,693.43,541.33
2018,11,17,12,15,820.0,101.5,1.0,15.65,549.5,694.1,542.83
2018,11,17,12,30,801.0,107.0,1.1,15.7,541.0,691.5,542.2
2018,11,17,12,45,761.0,117.0,1.2,15.7,522.0,678.67,533.74
2018,11,17,13,0,721.0,127.0,1.3,15.7,503.0,660.76,521.53
2018,11,17,13,15,712.0,124.0,1.35,15.65,483.5,647.72,513.07
2018,11,17,13,30,703.0,121.0,1.4,15.6,464.0,632.14,502.57
2018,11,17,13,45,690.0,117.5,1.5,15.5,438.5,610.92,488.13
2018,11,17,14,0,677.0,114.0,1.6,15.4,413.0,587.55,471.76
2018,11,17,14,15,656.0,109.0,1.7,15.3,381.0,555.48,448.36
2018,11,17,14,30,635.0,104.0,1.8,15.2,349.0,522.0,423.29
2018,11,17,14,45,606.5,97.5,1.9,15.05,312.5,481.35,391.97
2018,11,17,15,0,578.0,91.0,2.0,14.9,276.0,440.27,359.37
