Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,15,15,533.0,84.0,2.0,14.9,236.5,389.92,317.87
2018,11,17,15,30,488.0,77.0,2.0,14.9,197.0,340.88,276.36
2018,11,17,15,45,427.5,67.0,2.1,14.35,157.0,283.2,227.45
2018,11,17,16,0,367.0,57.0,2.2,13.8,117.0,230.71,181.49
2018,11,17,16,15,277.5,44.5,2.1,13.45,81.5,169.19,126.93
2018,11,17,16,30,188.0,32.0,2.0,13.1,46.0,112.13,61.85
2018,11,17,16,45,107.5,19.0,1.9,12.7,25.5,48.23,0.0
2018,11,17,17,0,27.0,6.0,1.8,12.3,5.0,0.0,0.0
2018,11,17,17,15,13.5,3.0,1.7,12.15,2.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.25,12.05,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,11.8,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.2,11.75,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.2,11.65,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.15,11.6,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.1,11.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.1,11.55,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.15,11.45,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.2,11.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.25,11.35,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,11,18,6,45,2.0,3.0,0.35,11.3,3.0,0.0,0.0
2018,11,18,7,0,4.0,6.0,0.4,11.3,6.0,5.9,0.0
2018,11,18,7,15,132.0,21.5,0.55,11.4,35.0,16.87,0.0
2018,11,18,7,30,260.0,37.0,0.7,11.5,64.0,39.61,20.69
2018,11,18,7,45,381.0,45.5,0.9,11.65,106.5,74.31,41.61
2018,11,18,8,0,502.0,54.0,1.1,11.8,149.0,120.66,74.22
2018,11,18,8,15,558.0,60.5,1.25,11.95,190.5,164.89,110.92
2018,11,18,8,30,614.0,67.0,1.4,12.1,232.0,214.1,153.66
2018,11,18,8,45,651.0,71.5,1.6,12.25,271.0,260.44,195.43
2018,11,18,9,0,688.0,76.0,1.8,12.4,310.0,309.12,239.06
2018,11,18,9,15,697.5,82.5,1.9,12.65,342.0,351.43,277.18
2018,11,18,9,30,707.0,89.0,2.0,12.9,374.0,393.06,313.81
2018,11,18,9,45,612.5,114.0,2.1,13.15,374.5,404.77,326.02
2018,11,18,10,0,518.0,139.0,2.2,13.4,375.0,405.7,328.47
2018,11,18,10,15,429.5,167.5,2.1,13.7,370.0,407.34,329.82
2018,11,18,10,30,341.0,196.0,2.0,14.0,365.0,397.75,321.54
2018,11,18,10,45,415.5,186.5,1.9,14.3,400.0,448.27,361.69
2018,11,18,11,0,490.0,177.0,1.8,14.6,435.0,496.98,399.56
2018,11,18,11,15,483.0,182.5,1.7,14.85,441.0,510.91,409.37
2018,11,18,11,30,476.0,188.0,1.6,15.1,447.0,522.95,417.74
2018,11,18,11,45,465.0,192.5,1.45,15.4,446.5,529.34,421.34
2018,11,18,12,0,454.0,197.0,1.3,15.7,446.0,533.77,423.36
2018,11,18,12,15,485.5,186.0,1.25,15.9,450.0,549.29,435.24
2018,11,18,12,30,517.0,175.0,1.2,16.1,454.0,563.2,445.74
2018,11,18,12,45,505.0,174.0,1.15,16.3,441.0,555.63,439.52
2018,11,18,13,0,493.0,173.0,1.1,16.5,428.0,546.17,432.09
2018,11,18,13,15,505.5,162.5,1.15,16.6,415.5,541.43,429.58
2018,11,18,13,30,518.0,152.0,1.2,16.7,403.0,534.49,425.3
2018,11,18,13,45,528.0,140.5,1.25,16.8,384.0,522.45,417.11
2018,11,18,14,0,538.0,129.0,1.3,16.9,365.0,508.07,407.01
2018,11,18,14,15,504.0,124.5,1.4,16.8,332.5,471.53,379.7
2018,11,18,14,30,470.0,120.0,1.5,16.7,300.0,434.77,351.72
2018,11,18,14,45,443.0,110.5,1.6,16.65,266.5,396.48,321.93
2018,11,18,15,0,416.0,101.0,1.7,16.6,233.0,358.3,291.4
2018,11,18,15,15,384.0,90.0,1.7,16.6,198.5,316.18,256.63
2018,11,18,15,30,352.0,79.0,1.7,16.6,164.0,275.16,221.89
2018,11,18,15,45,313.0,66.5,2.0,16.0,131.0,230.69,184.19
2018,11,18,16,0,274.0,54.0,2.3,15.4,98.0,188.63,147.31
2018,11,18,16,15,205.5,41.0,2.3,15.0,68.0,138.16,102.41
2018,11,18,16,30,137.0,28.0,2.3,14.6,38.0,89.83,46.05
2018,11,18,16,45,80.5,17.0,2.25,14.2,21.5,38.72,0.0
2018,11,18,17,0,24.0,6.0,2.2,13.8,5.0,0.0,0.0
2018,11,18,17,15,12.0,3.0,2.1,13.6,2.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,19,6,45,0.5,3.5,1.85,11.3,3.5,0.0,0.0
2018,11,19,7,0,1.0,7.0,1.9,11.3,7.0,6.88,0.0
2018,11,19,7,15,39.5,22.0,2.0,11.55,26.0,19.34,0.0
2018,11,19,7,30,78.0,37.0,2.1,11.8,45.0,35.51,20.84
2018,11,19,7,45,134.5,52.0,2.2,12.1,73.5,58.84,38.29
2018,11,19,8,0,191.0,67.0,2.3,12.4,102.0,89.05,61.27
2018,11,19,8,15,204.0,82.0,2.3,12.6,128.0,116.94,85.23
2018,11,19,8,30,217.0,97.0,2.3,12.8,154.0,146.01,110.72
2018,11,19,8,45,273.5,108.0,2.3,13.05,192.0,184.63,143.03
2018,11,19,9,0,330.0,119.0,2.3,13.3,230.0,228.18,179.72
2018,11,19,9,15,354.5,130.0,2.25,13.7,261.0,266.46,212.38
2018,11,19,9,30,379.0,141.0,2.2,14.1,292.0,304.5,244.33
2018,11,19,9,45,408.5,148.0,2.2,14.5,322.5,342.0,275.39
2018,11,19,10,0,438.0,155.0,2.2,14.9,353.0,380.78,306.94
2018,11,19,10,15,431.0,166.5,2.15,15.25,370.0,405.79,326.91
2018,11,19,10,30,424.0,178.0,2.1,15.6,387.0,429.18,345.15
2018,11,19,10,45,426.0,183.0,2.0,16.0,399.5,449.57,360.64
2018,11,19,11,0,428.0,188.0,1.9,16.4,412.0,468.74,374.86
2018,11,19,11,15,341.0,211.0,1.9,16.65,391.5,443.05,353.78
2018,11,19,11,30,254.0,234.0,1.9,16.9,371.0,418.53,333.33
2018,11,19,11,45,216.5,238.5,1.85,17.2,355.5,397.31,316.22
2018,11,19,12,0,179.0,243.0,1.8,17.5,340.0,380.46,302.26
2018,11,19,12,15,161.0,240.0,1.8,17.7,327.0,367.56,292.01
2018,11,19,12,30,143.0,237.0,1.8,17.9,314.0,353.86,281.08
2018,11,19,12,45,149.5,231.0,1.75,18.1,309.5,353.33,280.85
2018,11,19,13,0,156.0,225.0,1.7,18.3,305.0,352.25,280.15
2018,11,19,13,15,131.5,215.0,1.65,18.35,281.0,324.61,258.36
2018,11,19,13,30,107.0,205.0,1.6,18.4,257.0,296.86,236.48
2018,11,19,13,45,124.0,195.0,1.55,18.5,252.0,297.01,237.28
2018,11,19,14,0,141.0,185.0,1.5,18.6,247.0,296.25,237.18
2018,11,19,14,15,104.0,166.5,1.4,18.55,210.0,250.3,200.4
2018,11,19,14,30,67.0,148.0,1.3,18.5,173.0,198.33,158.57
2018,11,19,14,45,72.5,135.5,1.25,18.5,160.5,187.21,149.94
2018,11,19,15,0,78.0,123.0,1.2,18.5,148.0,175.69,140.61
2018,11,19,15,15,72.5,105.5,1.2,18.5,126.0,151.79,120.87
2018,11,19,15,30,67.0,88.0,1.2,18.5,104.0,127.99,100.89
2018,11,19,15,45,53.5,71.0,1.0,18.2,82.0,101.4,78.32
2018,11,19,16,0,40.0,54.0,0.8,17.9,60.0,75.55,56.17
2018,11,19,16,15,38.5,38.5,0.7,17.75,43.0,61.71,43.08
2018,11,19,16,30,37.0,23.0,0.6,17.6,26.0,40.37,16.61
2018,11,19,16,45,31.5,14.5,0.55,17.5,15.5,22.82,0.0
2018,11,19,17,0,26.0,6.0,0.5,17.4,5.0,0.0,0.0
2018,11,19,17,15,13.0,3.0,0.4,17.3,2.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.25,17.05,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.25,16.75,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.35,16.25,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.45,15.7,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.4,15.55,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.45,15.4,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,20,6,45,34.0,4.5,0.8,12.6,5.0,0.0,0.0
2018,11,20,7,0,68.0,9.0,0.7,12.6,10.0,8.85,0.0
2018,11,20,7,15,192.5,21.5,0.7,12.75,37.0,17.78,0.0
2018,11,20,7,30,317.0,34.0,0.7,12.9,64.0,37.75,18.25
2018,11,20,7,45,406.0,42.5,0.65,13.05,102.5,71.26,38.15
2018,11,20,8,0,495.0,51.0,0.6,13.2,141.0,113.97,68.37
2018,11,20,8,15,522.5,59.5,0.6,13.45,176.5,154.19,102.21
2018,11,20,8,30,550.0,68.0,0.6,13.7,212.0,196.56,139.39
2018,11,20,8,45,516.5,83.0,0.55,14.0,235.5,230.12,171.35
2018,11,20,9,0,483.0,98.0,0.5,14.3,259.0,258.34,197.97
2018,11,20,9,15,561.0,98.0,0.65,14.65,305.0,311.93,242.53
2018,11,20,9,30,639.0,98.0,0.8,15.0,351.0,369.67,289.93
2018,11,20,9,45,644.5,104.5,0.95,15.35,376.5,405.89,320.54
2018,11,20,10,0,650.0,111.0,1.1,15.7,402.0,440.92,349.63
2018,11,20,10,15,598.5,128.5,1.25,15.9,408.0,455.85,362.65
2018,11,20,10,30,547.0,146.0,1.4,16.1,414.0,463.53,369.6
2018,11,20,10,45,575.5,143.0,1.55,16.35,434.0,496.85,396.33
2018,11,20,11,0,604.0,140.0,1.7,16.6,454.0,527.67,420.75
2018,11,20,11,15,611.0,142.0,1.85,16.75,465.0,549.32,437.93
2018,11,20,11,30,618.0,144.0,2.0,16.9,476.0,569.17,453.65
2018,11,20,11,45,616.0,145.5,2.15,17.1,477.5,580.52,462.75
2018,11,20,12,0,614.0,147.0,2.3,17.3,479.0,589.6,470.11
2018,11,20,12,15,618.5,144.0,2.35,17.35,476.0,596.09,475.54
2018,11,20,12,30,623.0,141.0,2.4,17.4,473.0,600.3,479.25
2018,11,20,12,45,581.0,147.5,2.45,17.45,451.5,579.91,463.75
2018,11,20,13,0,539.0,154.0,2.5,17.5,430.0,554.38,444.45
2018,11,20,13,15,485.0,161.0,2.4,17.5,402.0,522.98,419.86
2018,11,20,13,30,431.0,168.0,2.3,17.5,374.0,490.63,394.37
2018,11,20,13,45,510.0,140.5,2.25,17.55,371.0,507.84,409.37
2018,11,20,14,0,589.0,113.0,2.2,17.6,368.0,524.2,423.02
2018,11,20,14,15,572.0,106.5,2.1,17.55,339.0,495.07,400.19
2018,11,20,14,30,555.0,100.0,2.0,17.5,310.0,464.64,376.27
2018,11,20,14,45,593.0,85.0,1.95,17.5,288.5,455.5,369.0
2018,11,20,15,0,631.0,70.0,1.9,17.5,267.0,441.98,357.44
2018,11,20,15,15,534.0,69.5,1.9,17.5,220.0,371.18,299.71
2018,11,20,15,30,437.0,69.0,1.9,17.5,173.0,304.98,244.76
2018,11,20,15,45,378.5,59.5,1.6,17.25,136.5,250.08,197.87
2018,11,20,16,0,320.0,50.0,1.3,17.0,100.0,201.37,155.18
2018,11,20,16,15,267.0,38.0,1.2,16.85,70.5,156.0,113.62
2018,11,20,16,30,214.0,26.0,1.1,16.7,41.0,109.79,49.4
2018,11,20,16,45,132.5,16.0,1.0,16.55,23.0,51.59,0.0
2018,11,20,17,0,51.0,6.0,0.9,16.4,5.0,0.0,0.0
2018,11,20,17,15,25.5,3.0,0.95,16.35,2.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.55,15.65,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.65,15.7,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.8,15.75,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.5,5.0,15.85,1.5,0.0,0.0
2018,11,21,7,0,0.0,3.0,5.1,15.9,3.0,2.95,0.0
2018,11,21,7,15,0.0,8.5,5.2,16.0,8.5,8.2,0.0
2018,11,21,7,30,0.0,14.0,5.3,16.1,14.0,13.5,4.5
2018,11,21,7,45,2.0,21.5,5.4,16.15,22.0,20.9,11.44
2018,11,21,8,0,4.0,29.0,5.5,16.2,30.0,28.51,18.03
2018,11,21,8,15,3.0,27.0,5.55,16.35,28.0,26.59,16.68
2018,11,21,8,30,2.0,25.0,5.6,16.5,26.0,24.58,15.13
2018,11,21,8,45,1.0,25.5,5.65,16.6,26.0,24.88,15.45
2018,11,21,9,0,0.0,26.0,5.7,16.7,26.0,25.09,15.65
2018,11,21,9,15,1.0,52.5,5.95,16.85,53.0,51.09,37.56
2018,11,21,9,30,2.0,79.0,6.2,17.0,80.0,77.24,59.42
2018,11,21,9,45,2.0,84.5,6.45,17.15,85.5,82.69,63.83
2018,11,21,10,0,2.0,90.0,6.7,17.3,91.0,88.14,68.23
2018,11,21,10,15,1.0,96.0,6.85,17.35,96.5,93.57,72.61
2018,11,21,10,30,0.0,102.0,7.0,17.4,102.0,98.96,76.94
2018,11,21,10,45,2.0,107.5,7.15,17.45,108.5,105.57,82.34
2018,11,21,11,0,4.0,113.0,7.3,17.5,115.0,112.31,87.85
2018,11,21,11,15,2.0,91.0,7.35,17.5,92.0,89.36,68.8
2018,11,21,11,30,0.0,69.0,7.4,17.5,69.0,66.72,49.97
2018,11,21,11,45,8.0,94.0,7.4,17.5,98.5,96.39,74.76
2018,11,21,12,0,16.0,119.0,7.4,17.5,128.0,129.98,102.66
2018,11,21,12,15,16.0,138.0,7.25,17.5,146.5,146.31,116.04
2018,11,21,12,30,16.0,157.0,7.1,17.5,165.0,166.04,132.21
2018,11,21,12,45,8.0,120.0,7.0,17.5,124.0,122.85,96.62
2018,11,21,13,0,0.0,83.0,6.9,17.5,83.0,80.28,61.31
2018,11,21,13,15,0.0,63.5,6.7,17.45,63.5,61.38,45.7
2018,11,21,13,30,0.0,44.0,6.5,17.4,44.0,42.51,30.02
2018,11,21,13,45,1.5,52.0,6.3,17.35,52.5,51.24,37.44
2018,11,21,14,0,3.0,60.0,6.1,17.3,61.0,59.92,44.82
2018,11,21,14,15,1.5,46.0,5.85,17.25,46.5,45.37,32.65
2018,11,21,14,30,0.0,32.0,5.6,17.2,32.0,30.89,20.48
2018,11,21,14,45,3.0,50.5,5.35,17.15,51.5,50.51,37.13
2018,11,21,15,0,6.0,69.0,5.1,17.1,71.0,70.44,53.95
2018,11,21,15,15,3.0,61.5,5.1,17.1,62.5,61.35,46.19
2018,11,21,15,30,0.0,54.0,5.1,17.1,54.0,52.5,38.58
2018,11,21,15,45,0.0,42.0,4.4,16.75,42.0,40.57,28.38
2018,11,21,16,0,0.0,30.0,3.7,16.4,30.0,28.96,18.37
2018,11,21,16,15,19.0,19.0,3.35,16.05,20.5,28.28,16.74
2018,11,21,16,30,38.0,8.0,3.0,15.7,11.0,26.54,7.13
2018,11,21,16,45,38.0,5.0,2.6,15.35,6.0,15.16,0.0
2018,11,21,17,0,38.0,2.0,2.2,15.0,1.0,0.0,0.0
2018,11,21,17,15,19.0,1.0,2.1,14.9,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,22,6,45,39.0,4.5,2.85,13.65,4.5,0.0,0.0
2018,11,22,7,0,78.0,9.0,2.8,13.7,9.0,8.85,0.0
2018,11,22,7,15,220.5,20.0,2.85,14.1,36.0,16.66,0.0
2018,11,22,7,30,363.0,31.0,2.9,14.5,63.0,34.02,14.74
2018,11,22,7,45,460.5,37.0,2.9,14.85,101.5,67.67,33.24
2018,11,22,8,0,558.0,43.0,2.9,15.2,140.0,111.3,63.03
2018,11,22,8,15,617.0,47.0,3.0,15.35,181.5,156.47,99.68
2018,11,22,8,30,676.0,51.0,3.1,15.5,223.0,205.79,142.27
2018,11,22,8,45,715.5,53.5,3.2,15.6,262.5,252.96,184.93
2018,11,22,9,0,755.0,56.0,3.3,15.7,302.0,302.57,229.69
2018,11,22,9,15,732.0,67.0,3.4,15.8,328.0,340.08,265.19
2018,11,22,9,30,709.0,78.0,3.5,15.9,354.0,373.95,296.56
2018,11,22,9,45,776.0,70.5,3.55,16.0,394.5,425.77,340.75
2018,11,22,10,0,843.0,63.0,3.6,16.1,435.0,479.42,385.74
2018,11,22,10,15,856.0,63.5,3.75,16.15,459.5,516.51,417.29
2018,11,22,10,30,869.0,64.0,3.9,16.2,484.0,551.98,447.01
2018,11,22,10,45,878.5,64.5,4.0,16.3,502.0,583.57,472.99
2018,11,22,11,0,888.0,65.0,4.1,16.4,520.0,612.91,496.81
2018,11,22,11,15,892.0,65.5,4.3,16.45,530.5,636.37,516.23
2018,11,22,11,30,896.0,66.0,4.5,16.5,541.0,657.01,533.47
2018,11,22,11,45,897.5,65.5,4.65,16.55,543.5,671.95,545.56
2018,11,22,12,0,899.0,65.0,4.8,16.6,546.0,683.79,555.0
2018,11,22,12,15,894.5,65.5,5.0,16.65,540.5,689.5,560.1
2018,11,22,12,30,890.0,66.0,5.2,16.7,535.0,691.96,562.86
2018,11,22,12,45,881.5,66.5,5.35,16.7,522.0,688.45,561.05
2018,11,22,13,0,873.0,67.0,5.5,16.7,509.0,681.79,556.94
2018,11,22,13,15,863.0,66.5,5.65,16.7,489.0,669.89,548.84
2018,11,22,13,30,853.0,66.0,5.8,16.7,469.0,655.07,538.5
2018,11,22,13,45,792.0,75.0,5.95,16.65,433.0,618.96,510.74
2018,11,22,14,0,731.0,84.0,6.1,16.6,397.0,579.88,479.6
2018,11,22,14,15,664.0,87.5,6.15,16.5,355.5,528.44,438.2
2018,11,22,14,30,597.0,91.0,6.2,16.4,314.0,477.43,396.5
2018,11,22,14,45,580.0,84.5,6.25,16.35,282.5,445.02,369.68
2018,11,22,15,0,563.0,78.0,6.3,16.3,251.0,411.66,341.34
2018,11,22,15,15,369.5,82.5,6.3,16.3,189.5,297.08,244.87
2018,11,22,15,30,176.0,87.0,6.3,16.3,128.0,191.49,155.25
2018,11,22,15,45,142.5,71.0,6.2,16.1,100.0,152.7,121.51
2018,11,22,16,0,109.0,55.0,6.1,15.9,72.0,116.12,89.36
2018,11,22,16,15,92.0,39.0,6.0,15.75,50.0,87.85,62.95
2018,11,22,16,30,75.0,23.0,5.9,15.6,28.0,56.34,19.38
2018,11,22,16,45,60.0,14.5,5.85,15.5,16.5,30.36,0.0
2018,11,22,17,0,45.0,6.0,5.8,15.4,5.0,0.0,0.0
2018,11,22,17,15,22.5,3.0,5.95,15.4,2.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,6.25,15.4,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.4,15.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.5,15.4,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.6,15.4,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.75,15.45,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.9,15.5,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.85,15.5,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.8,15.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.75,15.5,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.7,15.5,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.65,15.55,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.55,15.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.5,15.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.45,15.7,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,6.15,15.75,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,6.1,15.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.95,15.8,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.8,15.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.65,15.8,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.25,15.75,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.75,15.65,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.5,15.35,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.6,15.4,1.0,0.98,0.0
2018,11,23,7,15,0.0,2.5,2.75,15.5,2.5,2.46,0.0
2018,11,23,7,30,0.0,4.0,2.9,15.6,4.0,3.85,0.0
2018,11,23,7,45,0.0,5.0,3.1,15.75,5.0,4.82,0.0
2018,11,23,8,0,0.0,6.0,3.3,15.9,6.0,5.78,0.0
2018,11,23,8,15,0.0,7.0,3.5,16.0,7.0,6.75,0.05
2018,11,23,8,30,0.0,8.0,3.7,16.1,8.0,7.71,0.9
2018,11,23,8,45,0.0,21.5,3.9,16.2,21.5,20.74,12.01
2018,11,23,9,0,0.0,35.0,4.1,16.3,35.0,33.79,23.08
2018,11,23,9,15,0.0,45.5,4.25,16.4,45.5,43.94,31.63
2018,11,23,9,30,0.0,56.0,4.4,16.5,56.0,54.11,40.13
2018,11,23,9,45,0.0,53.0,4.5,16.55,53.0,51.21,37.61
2018,11,23,10,0,0.0,50.0,4.6,16.6,50.0,48.31,35.1
2018,11,23,10,15,0.0,67.5,4.75,16.65,67.5,65.25,49.22
2018,11,23,10,30,0.0,85.0,4.9,16.7,85.0,82.23,63.27
2018,11,23,10,45,0.0,69.0,5.1,16.8,69.0,66.71,50.25
2018,11,23,11,0,0.0,53.0,5.3,16.9,53.0,51.22,37.28
2018,11,23,11,15,0.0,52.0,5.45,16.95,52.0,50.26,36.44
2018,11,23,11,30,0.0,51.0,5.6,17.0,51.0,49.29,35.6
2018,11,23,11,45,0.0,49.0,5.75,17.0,49.0,47.36,33.98
2018,11,23,12,0,0.0,47.0,5.9,17.0,47.0,45.42,32.36
2018,11,23,12,15,0.0,51.5,5.95,17.05,51.5,49.77,35.99
2018,11,23,12,30,0.0,56.0,6.0,17.1,56.0,54.13,39.63
2018,11,23,12,45,0.0,56.5,6.1,17.15,56.5,54.61,40.05
2018,11,23,13,0,0.0,57.0,6.2,17.2,57.0,55.09,40.48
2018,11,23,13,15,0.0,47.0,6.2,17.2,47.0,45.41,32.44
2018,11,23,13,30,0.0,37.0,6.2,17.2,37.0,35.74,24.39
2018,11,23,13,45,0.0,33.5,6.2,17.2,33.5,32.35,21.59
2018,11,23,14,0,0.0,30.0,6.2,17.2,30.0,28.96,18.78
2018,11,23,14,15,1.0,38.0,6.1,17.1,38.5,37.32,25.89
2018,11,23,14,30,2.0,46.0,6.0,17.0,47.0,45.63,32.98
2018,11,23,14,45,2.5,53.0,5.95,16.95,54.0,52.63,38.94
2018,11,23,15,0,3.0,60.0,5.9,16.9,61.0,59.61,44.83
2018,11,23,15,15,2.0,58.5,5.9,16.9,59.0,57.72,43.16
2018,11,23,15,30,1.0,57.0,5.9,16.9,57.0,56.32,41.8
2018,11,23,15,45,0.5,44.0,5.85,16.75,44.0,42.84,30.23
2018,11,23,16,0,0.0,31.0,5.8,16.6,31.0,29.93,19.09
2018,11,23,16,15,8.0,22.0,5.75,16.5,22.5,24.38,13.58
2018,11,23,16,30,16.0,13.0,5.7,16.4,14.0,19.76,2.45
2018,11,23,16,45,16.0,9.0,5.7,16.35,9.0,13.12,0.0
2018,11,23,17,0,16.0,5.0,5.7,16.3,4.0,0.0,0.0
2018,11,23,17,15,8.0,2.5,5.7,16.3,2.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.7,16.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.7,16.25,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.7,16.2,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.6,16.2,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.5,16.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.4,16.15,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.3,16.1,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,5.05,16.05,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.75,15.95,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.65,15.9,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.55,15.9,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,11,24,6,45,34.5,4.0,3.0,15.2,4.0,0.0,0.0
2018,11,24,7,0,69.0,8.0,3.0,15.2,8.0,7.86,0.0
2018,11,24,7,15,205.0,18.5,3.15,15.4,32.5,18.18,0.0
2018,11,24,7,30,341.0,29.0,3.3,15.6,57.0,29.71,11.85
2018,11,24,7,45,440.5,34.5,3.45,15.75,94.0,61.34,29.08
2018,11,24,8,0,540.0,40.0,3.6,15.9,131.0,103.08,56.83
2018,11,24,8,15,578.0,46.5,3.7,15.95,168.0,144.95,91.24
2018,11,24,8,30,616.0,53.0,3.8,16.0,205.0,189.91,130.68
2018,11,24,8,45,677.5,53.5,3.9,16.05,247.5,238.52,173.54
2018,11,24,9,0,739.0,54.0,4.0,16.1,290.0,291.0,220.07
2018,11,24,9,15,766.5,56.0,4.0,16.2,325.5,336.83,261.6
2018,11,24,9,30,794.0,58.0,4.0,16.3,361.0,383.35,302.94
2018,11,24,9,45,815.0,58.5,4.05,16.35,391.5,425.13,339.85
2018,11,24,10,0,836.0,59.0,4.1,16.4,422.0,466.77,375.83
2018,11,24,10,15,849.0,60.0,4.1,16.5,447.0,504.05,407.45
2018,11,24,10,30,862.0,61.0,4.1,16.6,472.0,539.76,437.12
2018,11,24,10,45,870.5,61.5,4.1,16.7,489.5,570.52,462.37
2018,11,24,11,0,879.0,62.0,4.1,16.8,507.0,599.03,485.39
2018,11,24,11,15,780.5,91.0,4.1,16.9,492.0,592.1,479.37
2018,11,24,11,30,682.0,120.0,4.1,17.0,477.0,577.6,467.28
2018,11,24,11,45,700.0,116.0,4.1,17.05,484.5,597.15,483.1
2018,11,24,12,0,718.0,112.0,4.1,17.1,492.0,614.64,497.05
2018,11,24,12,15,777.5,95.0,4.1,17.1,503.0,641.77,519.18
2018,11,24,12,30,837.0,78.0,4.1,17.1,514.0,668.32,540.07
2018,11,24,12,45,740.0,101.0,4.1,17.15,480.0,631.72,511.37
2018,11,24,13,0,643.0,124.0,4.1,17.2,446.0,590.6,478.72
2018,11,24,13,15,712.5,101.0,4.1,17.15,445.0,609.29,495.01
2018,11,24,13,30,782.0,78.0,4.1,17.1,444.0,621.6,506.03
2018,11,24,13,45,751.0,82.0,4.1,17.05,417.5,596.48,486.46
2018,11,24,14,0,720.0,86.0,4.1,17.0,391.0,572.05,467.25
2018,11,24,14,15,610.0,97.5,4.05,16.85,342.0,503.63,412.71
2018,11,24,14,30,500.0,109.0,4.0,16.7,293.0,434.14,356.63
2018,11,24,14,45,527.0,93.0,4.0,16.55,269.0,421.99,347.06
2018,11,24,15,0,554.0,77.0,4.0,16.4,245.0,403.65,331.64
2018,11,24,15,15,601.0,63.0,4.0,16.4,221.5,394.06,322.02
2018,11,24,15,30,648.0,49.0,4.0,16.4,198.0,376.62,304.63
2018,11,24,15,45,547.0,46.0,3.95,15.95,153.5,307.92,245.39
2018,11,24,16,0,446.0,43.0,3.9,15.5,109.0,242.82,188.35
2018,11,24,16,15,340.0,34.0,3.8,15.15,74.5,176.5,127.98
2018,11,24,16,30,234.0,25.0,3.7,14.8,40.0,112.15,34.37
2018,11,24,16,45,140.0,16.0,3.6,14.5,22.5,53.03,0.0
2018,11,24,17,0,46.0,7.0,3.5,14.2,5.0,0.0,0.0
2018,11,24,17,15,23.0,3.5,3.5,14.05,2.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,25,6,45,36.5,4.5,0.35,13.4,4.0,0.0,0.0
2018,11,25,7,0,73.0,9.0,0.3,13.4,8.0,0.0,0.0
2018,11,25,7,15,216.0,18.0,0.35,13.55,32.0,17.69,0.0
2018,11,25,7,30,359.0,27.0,0.4,13.7,56.0,27.0,9.93
2018,11,25,7,45,461.5,33.5,0.4,13.85,94.5,60.54,28.22
2018,11,25,8,0,564.0,40.0,0.4,14.0,133.0,105.37,57.96
2018,11,25,8,15,623.5,44.5,0.45,14.15,174.5,149.81,93.13
2018,11,25,8,30,683.0,49.0,0.5,14.3,216.0,199.46,135.16
2018,11,25,8,45,721.5,52.0,0.55,14.45,255.5,246.78,177.13
2018,11,25,9,0,760.0,55.0,0.6,14.6,295.0,296.45,221.0
2018,11,25,9,15,785.0,57.0,0.75,14.9,330.5,342.24,261.7
2018,11,25,9,30,810.0,59.0,0.9,15.2,366.0,388.47,301.95
2018,11,25,9,45,827.0,61.0,1.05,15.5,396.5,430.65,338.25
2018,11,25,10,0,844.0,63.0,1.2,15.8,427.0,472.4,373.34
2018,11,25,10,15,854.5,64.5,1.3,16.05,451.0,509.23,403.73
2018,11,25,10,30,865.0,66.0,1.4,16.3,475.0,544.3,432.1
2018,11,25,10,45,871.5,67.0,1.45,16.6,492.5,574.6,455.93
2018,11,25,11,0,878.0,68.0,1.5,16.9,510.0,602.53,477.52
2018,11,25,11,15,882.0,69.0,1.55,17.0,520.5,626.39,496.08
2018,11,25,11,30,886.0,70.0,1.6,17.1,531.0,647.5,512.37
2018,11,25,11,45,887.0,70.0,1.65,17.2,534.0,662.66,524.15
2018,11,25,12,0,888.0,70.0,1.7,17.3,537.0,674.76,533.18
2018,11,25,12,15,887.0,69.5,1.7,17.35,532.5,681.84,538.2
2018,11,25,12,30,886.0,69.0,1.7,17.4,528.0,685.75,541.09
2018,11,25,12,45,884.0,67.5,1.7,17.45,516.5,684.64,540.47
2018,11,25,13,0,882.0,66.0,1.7,17.5,505.0,680.35,537.71
2018,11,25,13,15,873.5,65.0,1.6,17.55,486.0,669.1,529.25
2018,11,25,13,30,865.0,64.0,1.5,17.6,467.0,654.88,518.74
2018,11,25,13,45,830.0,67.0,1.35,17.6,436.0,629.22,499.03
2018,11,25,14,0,795.0,70.0,1.2,17.6,405.0,597.68,474.5
2018,11,25,14,15,777.0,67.0,1.25,17.65,373.5,568.14,452.85
2018,11,25,14,30,759.0,64.0,1.3,17.7,342.0,536.74,429.17
2018,11,25,14,45,756.0,58.0,1.35,17.7,310.5,508.77,407.54
2018,11,25,15,0,753.0,52.0,1.4,17.7,279.0,478.55,383.23
2018,11,25,15,15,678.5,52.5,1.4,17.7,235.0,417.58,333.77
2018,11,25,15,30,604.0,53.0,1.4,17.7,191.0,362.36,287.61
2018,11,25,15,45,488.0,48.5,1.25,17.45,145.0,284.46,222.77
2018,11,25,16,0,372.0,44.0,1.1,17.2,99.0,214.07,163.26
2018,11,25,16,15,283.5,34.0,1.1,17.0,67.5,156.14,111.13
2018,11,25,16,30,195.0,24.0,1.1,16.8,36.0,99.24,25.48
2018,11,25,16,45,126.5,15.5,1.1,16.6,20.5,48.83,0.0
2018,11,25,17,0,58.0,7.0,1.1,16.4,5.0,0.0,0.0
2018,11,25,17,15,29.0,3.5,1.2,16.3,2.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,26,6,45,13.5,2.0,2.65,12.1,2.0,0.0,0.0
2018,11,26,7,0,27.0,4.0,2.7,12.1,4.0,0.0,0.0
2018,11,26,7,15,62.5,15.5,2.8,12.35,19.5,15.24,0.0
2018,11,26,7,30,98.0,27.0,2.9,12.6,35.0,24.05,9.32
2018,11,26,7,45,132.0,43.0,3.0,12.9,60.5,47.58,28.87
2018,11,26,8,0,166.0,59.0,3.1,13.2,86.0,74.76,49.88
2018,11,26,8,15,195.5,74.0,2.9,13.4,114.5,103.76,73.65
2018,11,26,8,30,225.0,89.0,2.7,13.6,143.0,135.61,100.63
2018,11,26,8,45,276.0,100.0,2.55,13.75,178.0,171.91,131.12
2018,11,26,9,0,327.0,111.0,2.4,13.9,213.0,214.26,166.95
2018,11,26,9,15,375.0,117.5,2.4,14.3,248.0,253.96,200.62
2018,11,26,9,30,423.0,124.0,2.4,14.7,283.0,297.04,236.84
2018,11,26,9,45,424.0,135.0,2.4,15.05,305.5,327.12,262.52
2018,11,26,10,0,425.0,146.0,2.4,15.4,328.0,356.31,286.87
2018,11,26,10,15,382.5,165.0,2.35,15.75,336.0,370.57,298.53
2018,11,26,10,30,340.0,184.0,2.3,16.1,344.0,376.88,303.41
2018,11,26,10,45,365.5,186.5,2.25,16.5,364.0,405.18,325.79
2018,11,26,11,0,391.0,189.0,2.2,16.9,384.0,433.74,347.95
2018,11,26,11,15,370.0,197.5,2.1,17.1,385.5,439.97,352.17
2018,11,26,11,30,349.0,206.0,2.0,17.3,387.0,444.23,354.81
2018,11,26,11,45,391.0,196.0,1.9,17.5,399.5,467.7,373.24
2018,11,26,12,0,433.0,186.0,1.8,17.7,412.0,497.92,396.32
2018,11,26,12,15,534.0,158.5,1.75,17.85,435.0,541.53,430.69
2018,11,26,12,30,635.0,131.0,1.7,18.0,458.0,587.73,466.3
2018,11,26,12,45,520.5,150.0,1.65,18.15,414.0,529.22,420.55
2018,11,26,13,0,406.0,169.0,1.6,18.3,370.0,472.73,376.36
2018,11,26,13,15,313.0,168.5,1.55,18.35,320.0,400.23,320.26
2018,11,26,13,30,220.0,168.0,1.5,18.4,270.0,336.36,269.67
2018,11,26,13,45,349.0,148.5,1.45,18.4,299.5,405.22,325.69
2018,11,26,14,0,478.0,129.0,1.4,18.4,329.0,460.55,369.41
2018,11,26,14,15,431.0,127.5,1.3,18.25,297.5,421.61,338.4
2018,11,26,14,30,384.0,126.0,1.2,18.1,266.0,383.2,308.07
2018,11,26,14,45,303.0,118.0,1.15,18.0,221.5,311.14,250.97
2018,11,26,15,0,222.0,110.0,1.1,17.9,177.0,251.04,202.32
2018,11,26,15,15,200.5,96.0,1.1,17.9,150.0,218.1,175.16
2018,11,26,15,30,179.0,82.0,1.1,17.9,123.0,186.03,148.02
2018,11,26,15,45,136.5,65.0,1.1,17.5,92.5,142.01,110.95
2018,11,26,16,0,94.0,48.0,1.1,17.1,62.0,94.77,71.06
2018,11,26,16,15,79.0,33.0,1.2,16.9,42.0,74.7,51.58
2018,11,26,16,30,64.0,18.0,1.3,16.7,22.0,44.98,6.91
2018,11,26,16,45,53.0,11.5,1.45,16.5,13.0,25.34,0.0
2018,11,26,17,0,42.0,5.0,1.6,16.3,4.0,0.0,0.0
2018,11,26,17,15,21.0,2.5,1.65,16.2,2.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,27,6,45,0.0,1.0,2.1,13.7,1.0,0.0,0.0
2018,11,27,7,0,0.0,2.0,2.2,13.7,2.0,0.0,0.0
2018,11,27,7,15,0.0,7.0,2.2,13.85,7.0,6.88,0.0
2018,11,27,7,30,0.0,12.0,2.2,14.0,12.0,11.57,1.67
2018,11,27,7,45,0.0,18.0,2.25,14.1,18.0,17.36,8.47
2018,11,27,8,0,0.0,24.0,2.3,14.2,24.0,23.16,13.77
2018,11,27,8,15,0.0,31.0,2.45,14.5,31.0,29.92,19.72
2018,11,27,8,30,0.0,38.0,2.6,14.8,38.0,36.69,25.6
2018,11,27,8,45,0.0,54.0,2.7,15.05,54.0,52.18,38.81
2018,11,27,9,0,0.0,70.0,2.8,15.3,70.0,67.68,51.91
2018,11,27,9,15,0.0,76.5,2.95,15.45,76.5,74.01,57.17
2018,11,27,9,30,0.0,83.0,3.1,15.6,83.0,80.35,62.39
2018,11,27,9,45,5.0,109.5,3.2,15.75,111.5,108.56,85.81
2018,11,27,10,0,10.0,136.0,3.3,15.9,140.0,137.44,109.56
2018,11,27,10,15,11.0,151.0,3.4,15.95,156.0,153.38,122.51
2018,11,27,10,30,12.0,166.0,3.5,16.0,172.0,169.5,135.55
2018,11,27,10,45,22.5,179.5,3.65,16.1,190.5,189.66,151.98
2018,11,27,11,0,33.0,193.0,3.8,16.2,209.0,214.89,172.47
2018,11,27,11,15,22.0,184.5,3.95,16.25,195.5,195.93,156.8
2018,11,27,11,30,11.0,176.0,4.1,16.3,182.0,180.84,144.28
2018,11,27,11,45,5.5,149.0,4.3,16.35,152.0,149.97,118.99
2018,11,27,12,0,0.0,122.0,4.5,16.4,122.0,119.13,93.57
2018,11,27,12,15,0.0,89.0,4.65,16.4,89.0,86.15,66.36
2018,11,27,12,30,0.0,56.0,4.8,16.4,56.0,54.13,39.77
2018,11,27,12,45,0.0,48.5,4.95,16.45,48.5,46.87,33.73
2018,11,27,13,0,0.0,41.0,5.1,16.5,41.0,39.61,27.67
2018,11,27,13,15,0.5,62.5,5.15,16.5,62.5,60.75,45.43
2018,11,27,13,30,1.0,84.0,5.2,16.5,84.0,81.98,63.24
2018,11,27,13,45,0.5,88.0,5.25,16.5,88.0,85.79,66.48
2018,11,27,14,0,0.0,92.0,5.3,16.5,92.0,89.74,69.87
2018,11,27,14,15,0.0,78.5,5.25,16.5,78.5,76.13,58.59
2018,11,27,14,30,0.0,65.0,5.2,16.5,65.0,62.82,47.5
2018,11,27,14,45,0.0,56.0,5.15,16.5,56.0,54.11,40.21
2018,11,27,15,0,0.0,47.0,5.1,16.5,47.0,45.39,32.86
2018,11,27,15,15,0.0,35.5,5.1,16.5,35.5,34.27,23.41
2018,11,27,15,30,0.0,24.0,5.1,16.5,24.0,23.15,13.92
2018,11,27,15,45,0.0,18.5,4.65,16.35,18.5,17.84,9.32
2018,11,27,16,0,0.0,13.0,4.2,16.2,13.0,12.53,4.71
2018,11,27,16,15,0.0,8.5,3.9,16.15,8.5,8.19,0.77
2018,11,27,16,30,0.0,4.0,3.6,16.1,4.0,3.85,0.0
2018,11,27,16,45,0.0,2.0,3.3,16.0,2.0,1.97,0.0
